Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,9.73,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,19.49,10.03
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,36.15,25.59
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,53.34,41.19
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,71.4,57.45
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,89.25,73.33
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,105.77,87.83
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,122.26,102.1
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,210.16,179.58
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,304.07,260.14
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,237.09,201.2
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,171.52,143.15
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,364.16,310.4
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,550.23,463.89
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,530.94,445.23
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,509.84,426.14
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,447.31,373.67
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,385.63,321.49
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,316.4,263.46
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,239.45,198.34
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,224.09,185.21
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,209.12,172.32
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,222.59,183.82
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,235.58,194.83
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,257.14,213.14
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,269.81,224.0
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,239.46,198.7
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,210.49,174.55
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,139.27,114.58
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,75.42,60.02
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,68.4,54.24
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,61.39,48.35
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,53.92,41.9
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,46.46,35.39
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,38.54,28.45
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,30.63,21.4
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,22.72,14.23
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,14.83,7.02
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,8.33,0.54
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.7,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.4,0.29
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,12.5,5.18
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,17.61,9.87
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,23.65,15.34
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,29.69,20.77
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,35.28,25.72
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,40.87,30.63
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,70.4,56.44
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,102.45,83.99
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,58.14,45.4
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,16.71,9.1
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,83.53,67.2
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,156.07,128.2
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,201.25,165.73
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,246.68,202.91
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,216.75,177.66
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,187.7,153.42
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,128.73,104.46
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,72.66,57.08
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,98.25,78.84
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,124.4,100.68
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,161.81,132.02
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,199.24,162.94
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,188.8,153.99
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,178.57,145.47
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,140.25,113.83
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,102.88,82.68
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,75.42,59.59
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,48.34,36.48
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,43.67,32.65
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,39.01,28.74
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,34.35,24.72
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,29.69,20.65
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,24.58,16.16
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,19.46,11.6
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,14.36,6.95
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,9.26,2.29
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.55,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.91,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,109.71,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,233.7,178.51
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,313.69,260.43
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,401.79,339.43
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,468.97,398.46
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,539.03,457.45
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,483.43,410.35
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,407.2,345.27
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,407.24,342.87
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,403.34,336.61
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,344.02,285.38
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,281.1,230.89
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,310.49,254.36
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,339.86,277.21
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,438.83,357.69
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,537.76,435.57
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,524.74,422.9
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,498.75,401.25
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,523.28,420.3
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,534.24,428.83
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,526.23,421.72
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,517.07,413.85
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,645.72,517.4
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,737.38,588.52
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,701.79,561.63
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,663.67,532.32
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,622.69,499.88
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,577.21,463.27
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,526.87,421.98
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,475.64,378.81
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,420.77,331.76
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,366.39,283.85
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,308.75,231.99
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,252.79,181.02
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,194.67,130.33
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,141.22,85.48
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,87.91,46.33
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,42.79,21.94
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,19.5,9.41
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,13.34,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,133.75,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,287.27,222.36
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,369.72,310.65
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,459.13,392.02
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,526.37,450.89
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,595.67,508.43
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,650.08,551.09
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,697.98,586.76
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,740.58,616.41
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,781.43,643.94
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,813.84,665.08
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,843.46,683.87
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,864.91,696.81
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,882.98,707.32
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,893.55,713.39
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,900.43,716.98
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,900.33,714.44
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,896.4,709.41
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,886.13,701.36
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,872.13,690.86
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,851.89,675.22
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,828.17,657.26
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,798.88,636.54
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,766.47,613.55
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,728.19,585.06
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,687.37,552.63
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,642.14,518.06
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,595.07,481.05
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,543.36,438.44
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,490.87,393.98
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,434.49,345.47
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,377.83,295.34
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,317.9,241.07
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,260.02,187.94
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,200.24,134.85
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,145.07,87.74
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,90.34,47.31
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,44.54,22.57
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,21.18,11.17
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,13.34,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,106.98,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,228.31,176.21
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,309.22,260.36
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,398.47,341.51
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,464.9,400.77
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,534.12,459.87
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,589.17,505.67
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,640.07,545.53
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,595.82,506.82
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,532.39,451.67
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,664.32,559.18
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,791.32,654.47
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,814.07,667.64
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,833.78,679.4
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,844.93,685.23
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,852.7,688.76
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,851.62,685.99
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,853.76,685.83
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,844.79,677.71
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,832.33,667.33
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,813.12,652.21
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,790.67,634.91
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,762.7,614.78
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,731.86,592.53
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,604.24,491.29
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,472.66,384.75
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,426.24,347.92
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,382.28,312.22
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,383.6,313.38
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,380.47,309.37
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,336.95,271.9
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,295.4,235.75
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,249.06,195.38
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,205.37,157.02
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,161.2,118.87
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,120.48,84.47
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,81.03,54.12
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,48.55,31.92
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,27.35,16.27
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,76.28,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,163.21,122.86
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,237.81,197.21
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,321.25,272.43
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,383.69,327.56
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,449.41,383.47
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,508.37,432.41
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,566.74,479.4
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,611.49,513.5
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,655.25,546.0
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,387.59,327.86
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,78.23,61.5
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,108.0,86.84
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,138.27,111.88
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,160.49,130.26
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,182.75,148.57
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,121.15,96.96
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,63.32,48.19
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,63.79,48.61
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,64.26,48.99
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,87.19,68.29
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,110.76,88.01
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,117.0,93.22
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,123.23,98.47
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,97.68,77.06
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,72.64,56.04
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,64.23,49.05
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,55.82,42.02
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,62.34,47.66
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,68.87,53.32
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,62.8,48.37
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,56.72,43.38
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,49.72,37.45
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,42.73,31.46
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,35.28,25.07
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,27.83,18.58
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,20.86,12.38
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,13.89,6.15
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,8.33,1.12
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.86,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,111.71,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,239.68,180.96
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,321.26,264.83
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,411.31,344.89
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,478.17,403.27
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,543.46,458.18
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,364.98,309.67
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,118.73,96.3
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,217.3,181.42
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,322.88,269.03
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,570.17,472.24
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,807.82,648.0
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,824.86,654.56
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,845.73,665.82
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,858.54,673.27
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,867.86,678.42
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,869.55,677.38
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,867.61,673.95
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,859.49,666.63
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,847.74,656.98
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,830.5,643.94
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,809.72,628.54
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,782.54,609.58
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,752.24,588.41
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,716.84,562.41
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,678.72,532.85
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,634.46,499.4
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,588.34,463.69
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,537.99,423.08
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,486.64,380.59
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,431.8,334.19
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,376.94,286.57
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,318.52,235.37
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,261.93,184.96
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,203.27,134.25
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,148.85,88.62
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,94.42,48.58
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,48.34,23.05
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,21.84,12.04
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,14.13,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,79.48,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,171.34,127.62
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,233.3,190.9
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,301.03,251.37
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,354.24,297.73
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,409.4,343.83
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,458.77,384.56
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,509.27,425.08
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,621.93,513.44
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,730.07,592.98
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,763.49,615.43
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,794.47,636.39
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,819.53,652.86
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,841.63,667.18
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,854.23,673.89
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,856.65,673.43
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,860.37,674.15
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,853.79,667.63
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,579.88,462.42
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,280.92,221.66
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,230.38,181.78
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,192.12,150.76
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,275.99,218.62
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,349.89,276.95
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,311.35,246.21
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,274.61,217.13
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,433.18,346.04
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,544.32,431.16
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,450.2,355.32
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,362.19,285.31
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,312.3,245.18
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,266.17,207.5
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,228.63,175.72
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,192.72,145.02
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,178.67,126.01
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,145.97,90.49
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,94.62,52.24
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,50.99,26.55
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,24.07,14.01
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.76,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,8.58,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,116.12,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,249.65,191.29
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,332.15,279.1
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,423.17,363.18
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,486.69,421.6
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,558.66,484.7
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,614.79,532.66
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,670.82,578.21
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,717.28,613.95
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,762.24,647.76
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,795.79,672.98
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,826.73,695.98
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,843.21,706.2
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,863.37,719.37
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,876.01,727.85
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,885.11,733.74
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,886.63,732.56
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,884.47,728.77
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,775.18,643.42
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,649.83,539.26
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,629.27,522.47
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,607.5,504.39
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,514.9,427.53
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,428.16,354.73
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,579.59,484.33
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,688.0,574.81
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,455.71,381.48
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,236.82,195.15
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,187.43,154.1
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,145.51,118.9
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,188.98,155.93
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,223.82,184.26
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,193.54,157.99
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,164.23,132.34
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,134.15,105.87
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,105.24,80.54
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,76.3,56.2
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,49.84,35.04
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,30.1,19.9
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,15.61,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,119.61,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,257.36,199.67
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,340.68,288.48
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,432.46,372.67
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,496.79,431.0
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,569.78,493.83
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,626.81,540.13
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,683.69,583.63
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,729.19,616.77
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,773.04,647.8
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,807.53,670.39
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,839.38,690.51
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,856.08,699.36
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,876.42,710.96
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,888.17,717.03
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,896.35,720.59
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,897.01,718.01
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,893.96,712.98
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,885.05,705.24
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,872.5,695.11
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,854.19,679.81
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,832.42,662.26
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,803.74,641.09
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,772.03,617.83
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,734.51,589.78
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,694.53,558.14
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,649.94,523.77
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,605.41,488.53
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,554.37,447.35
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,502.43,404.24
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,414.64,332.78
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,337.46,268.92
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,286.87,224.66
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,239.31,182.13
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,189.1,137.21
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,142.29,96.3
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,95.58,59.52
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,55.86,33.49
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,29.74,19.94
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,23.31,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,12.87,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,48.09,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,104.78,78.74
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,150.3,125.16
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,197.53,168.63
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,239.4,205.84
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,282.02,242.42
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,319.16,273.57
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,356.79,304.22
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,384.17,324.67
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,397.65,333.65
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,450.78,375.03
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,491.74,405.85
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,551.75,452.15
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,625.65,507.27
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,637.85,514.4
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,648.03,520.62
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,563.94,453.31
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,479.6,385.52
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,478.43,384.94
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,476.52,383.18
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,450.59,362.06
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,425.03,341.37
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,447.54,360.14
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,475.46,382.31
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,441.02,354.86
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,415.31,334.31
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,363.41,293.06
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,315.12,254.47
