Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,131.87,67.68
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,267.19,210.85
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,349.32,284.63
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,439.08,361.1
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,510.0,420.09
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,584.05,479.25
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,372.31,309.19
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,98.95,77.54
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,111.14,87.46
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,123.34,96.9
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,210.83,168.43
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,292.9,233.74
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,306.9,243.83
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,320.79,253.97
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,454.27,361.07
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,588.05,465.27
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,771.48,609.34
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,923.63,719.42
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,916.62,713.97
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,905.92,706.84
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,888.21,693.83
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,867.05,678.36
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,840.79,660.08
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,811.4,639.46
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,774.8,613.38
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,739.02,587.76
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,695.35,554.08
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,649.73,517.97
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,598.29,476.6
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,546.11,433.75
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,491.02,387.29
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,436.03,339.95
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,376.57,288.29
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,317.76,236.45
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,257.8,183.92
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,201.59,134.99
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,145.17,89.21
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,96.36,54.29
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,50.21,29.42
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,32.35,21.58
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,15.72,3.61
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,151.01,85.07
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,310.74,250.02
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,389.03,323.21
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,480.88,403.69
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,551.18,463.29
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,623.68,521.82
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,681.93,566.99
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,739.85,610.85
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,786.75,644.42
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,824.93,670.81
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,860.91,695.86
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,894.15,718.64
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,919.18,733.81
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,940.76,746.43
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,955.91,755.86
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,967.27,762.67
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,969.97,762.25
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,968.69,759.19
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,961.71,753.1
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,950.78,744.38
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,932.83,729.71
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,911.13,712.57
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,883.23,692.21
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,851.91,669.49
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,814.96,642.96
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,775.07,614.22
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,730.47,580.8
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,683.58,543.69
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,631.3,501.97
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,577.61,458.19
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,520.6,410.88
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,462.94,361.98
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,400.96,308.0
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,340.13,253.83
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,276.91,198.47
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,216.78,145.58
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,155.75,94.56
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,100.95,54.1
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,47.13,25.12
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,28.43,19.02
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,13.83,3.44
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,152.89,93.51
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,313.01,259.26
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,395.51,337.97
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,480.58,415.54
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,553.57,480.07
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,629.11,543.72
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,687.35,588.95
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,745.21,632.39
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,650.25,552.67
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,515.71,436.66
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,720.04,604.42
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,902.66,741.64
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,928.93,757.38
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,951.78,771.43
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,965.7,780.02
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,975.76,785.93
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,977.98,785.17
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,976.17,781.68
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,968.29,774.73
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,956.41,765.08
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,938.19,750.29
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,916.2,732.95
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,888.49,712.59
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,857.3,689.75
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,819.98,661.1
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,779.78,630.36
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,734.66,596.67
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,687.2,558.79
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,634.95,516.52
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,581.33,472.07
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,524.16,424.14
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,466.51,374.33
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,404.48,318.95
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,343.66,263.31
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,280.17,205.59
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,219.52,150.5
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,158.45,97.8
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,103.1,55.7
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,50.04,27.05
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,28.92,19.97
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,17.91,7.07
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,10.48,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,93.07,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,214.9,139.04
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,335.72,275.45
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,418.08,350.6
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,506.55,426.09
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,575.28,482.3
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,645.77,536.17
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,702.98,577.53
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,753.27,612.49
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,799.72,644.31
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,844.23,674.15
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,880.17,697.47
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,913.23,718.63
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,938.18,734.03
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,959.6,747.07
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,973.6,755.29
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,983.71,761.06
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,983.94,759.49
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,980.06,755.38
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,973.06,749.6
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,962.07,741.3
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,945.03,728.28
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,924.12,712.83
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,896.34,693.01
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,865.07,670.9
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,828.48,645.61
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,788.77,618.07
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,743.47,586.15
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,695.83,550.04
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,642.01,508.41
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,587.26,465.01
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,529.14,418.09
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,470.42,369.21
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,408.47,315.94
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,347.54,262.12
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,284.06,206.37
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,223.56,152.8
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,161.74,100.44
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,105.86,58.22
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,50.59,27.27
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,29.05,20.17
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,19.66,8.98
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,11.44,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,69.35,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,195.46,131.32
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,313.52,258.93
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,394.96,334.48
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,483.37,412.11
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,545.41,464.46
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,614.27,519.31
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,672.11,563.48
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,729.63,606.15
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,774.98,638.51
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,818.34,669.72
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,854.47,693.21
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,887.88,714.36
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,912.8,729.49
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,926.8,736.72
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,941.21,745.4
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,951.96,751.56
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,955.04,750.97
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,954.3,748.1
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,947.59,742.6
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,937.08,734.62
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,919.8,722.0
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,898.92,706.99
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,871.85,687.65
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,841.51,666.02
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,761.89,608.35
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,683.46,548.14
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,686.4,551.54
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,678.5,545.52
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,624.71,502.5
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,570.53,458.44
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,514.06,412.11
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,457.54,364.35
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,396.58,311.26
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,335.85,257.24
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,274.65,202.92
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,216.99,151.61
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,158.27,102.02
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,106.64,63.0
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,57.47,34.69
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,35.43,25.77
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.79,11.84
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,78.21,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,204.71,142.22
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,320.81,266.99
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,401.78,343.31
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,485.1,418.59
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,553.77,478.6
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,624.31,537.34
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,683.17,583.74
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,741.72,628.68
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,789.95,664.57
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,836.46,698.56
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,865.59,719.25
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,898.92,743.16
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,924.71,759.72
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,947.13,773.68
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,962.4,783.52
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,973.88,790.63
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,978.24,791.28
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,978.63,789.16
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,971.72,782.83
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,960.82,773.73
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,943.14,760.01
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,921.65,743.61
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,894.0,722.5
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,862.87,698.9
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,826.91,670.44
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,787.91,639.8
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,742.64,606.72
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,695.02,569.08
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,642.04,525.29
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,587.97,479.73
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,530.87,431.36
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,473.02,381.03
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,410.85,325.36
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,349.62,269.3
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,286.3,211.23
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,225.79,155.92
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,164.56,102.91
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,108.79,59.91
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,55.39,30.05
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,28.74,19.9
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,19.87,10.05
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,12.39,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,61.95,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,188.33,134.85
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,302.38,252.22
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,385.08,328.2
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,474.71,406.52
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,548.5,468.72
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,621.04,527.14
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,679.55,571.66
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,737.71,614.73
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,786.99,649.03
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,834.69,681.45
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,871.37,706.47
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,897.91,723.98
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,923.36,739.74
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,945.49,753.04
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,960.22,761.68
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,971.2,767.79
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,973.61,767.91
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,972.08,765.43
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,965.26,760.08
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,954.55,752.14
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,937.03,738.04
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,915.77,721.45
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,888.54,701.43
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,857.92,679.06
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,822.23,652.05
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,783.51,622.89
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,738.57,589.52
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,691.38,552.23
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,639.89,510.98
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,586.9,467.7
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,529.71,419.79
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,471.41,369.99
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,409.56,316.27
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,348.73,262.22
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,285.88,207.38
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,225.92,154.51
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,165.08,102.96
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,107.4,58.82
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,54.62,29.08
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,30.39,21.23
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,21.13,11.25
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,13.34,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,187.81,136.47
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,347.1,288.35
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,427.31,363.56
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,513.26,440.61
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,581.05,499.04
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,650.52,555.2
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,701.35,593.84
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,757.35,635.48
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,680.69,571.86
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,569.48,476.36
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,638.25,531.3
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,708.38,585.52
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,697.59,572.52
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,681.69,556.01
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,843.91,684.65
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,985.94,788.89
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,988.09,787.95
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,986.13,784.95
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,979.21,779.43
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,968.26,771.16
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,951.51,757.64
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,930.82,741.42
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,903.27,721.17
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,872.17,698.38
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,836.03,672.06
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,796.66,643.24
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,751.87,609.99
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,704.58,572.71
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,652.86,530.76
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,599.22,486.24
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,540.96,437.34
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,481.99,386.4
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,420.26,331.15
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,358.81,274.82
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,294.79,216.38
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,232.95,159.76
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,167.93,102.84
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,109.53,57.24
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,53.64,25.93
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,27.24,18.56
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,19.92,10.64
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,13.34,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,115.59,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,237.93,177.02
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,349.66,290.12
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,429.22,362.95
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,514.55,436.66
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,580.89,491.37
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,648.82,543.05
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,698.26,578.76
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,752.95,617.46
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,798.04,648.11
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,841.12,676.93
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,876.12,700.02
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,908.19,720.86
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,932.66,736.14
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,953.57,748.96
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,967.3,756.35
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,977.17,761.17
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,977.17,759.2
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,973.07,754.6
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,965.86,749.09
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,954.71,740.99
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,937.25,727.18
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,916.02,710.89
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,888.24,691.13
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,857.05,669.01
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,821.31,643.62
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,782.55,615.99
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,737.68,583.52
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,690.51,547.19
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,638.7,506.44
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,585.59,463.72
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,528.71,417.13
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,471.38,369.03
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,409.99,315.89
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,349.67,262.38
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,286.67,206.91
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,226.3,153.4
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,165.75,101.93
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,110.2,59.42
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,56.98,29.35
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,30.94,21.53
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,20.41,11.03
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.3,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,104.12,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,230.17,172.74
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,334.1,275.14
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,413.82,347.27
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,499.35,420.91
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,567.04,476.27
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,636.52,529.4
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,693.28,570.74
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,749.58,610.57
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,789.2,637.31
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,833.43,667.05
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,869.1,689.39
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,901.99,709.46
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,926.96,724.06
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,948.47,736.26
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,962.45,742.9
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,972.63,747.06
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,975.74,746.51
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,974.88,743.47
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,968.11,737.01
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,957.39,728.07
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,939.71,714.59
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,918.28,698.75
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,891.28,680.19
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,860.81,659.3
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,824.51,633.43
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,785.29,605.5
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,740.77,574.81
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,693.88,540.24
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,642.48,501.1
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,589.56,459.75
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,532.64,414.29
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,475.21,367.06
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,413.42,314.62
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,352.99,261.98
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,289.84,207.47
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,229.34,154.63
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,168.48,103.61
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,113.13,61.64
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,57.01,28.99
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,29.94,20.58
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,21.66,12.18
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,12.92,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,114.51,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,241.62,182.23
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,346.43,283.88
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,426.83,355.7
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,512.86,428.42
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,581.19,483.51
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,651.2,535.85
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,707.99,576.23
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,764.19,614.91
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,804.11,640.8
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,848.64,669.75
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,884.34,693.16
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,917.17,714.43
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,942.25,728.73
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,963.85,740.57
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,977.54,746.55
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,987.36,749.96
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,987.73,747.01
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,984.03,741.53
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,976.75,735.29
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,965.51,726.92
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,946.89,712.52
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,924.55,695.81
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,897.25,676.95
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,866.52,655.81
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,829.11,630.27
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,788.89,602.69
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,743.85,572.28
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,696.56,537.95
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,644.54,498.27
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,591.18,456.64
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,534.14,411.63
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,476.01,364.44
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,414.25,312.53
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,353.71,260.42
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,291.07,207.39
