Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,1032.31,776.22
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,1052.51,788.14
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,1063.45,795.13
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,1070.31,799.6
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,1071.01,798.85
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,1067.55,795.47
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,1057.03,788.37
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,1042.43,778.67
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,1021.42,764.73
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,996.56,748.25
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,965.71,727.09
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,931.38,703.58
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,891.5,675.06
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,848.76,644.53
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,801.04,611.02
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,750.99,575.71
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,696.62,534.79
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,640.88,491.74
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,582.1,445.83
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,522.66,398.18
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,457.29,344.22
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,394.14,290.84
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,329.71,236.29
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,267.42,182.65
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,204.25,129.26
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,145.5,82.95
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,85.39,44.29
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,41.86,30.87
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,36.3,25.91
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,30.5,20.4
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,19.52,8.54
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,9.53,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,46.04,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,124.81,42.47
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,221.95,171.06
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,327.63,264.09
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,407.89,333.69
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,491.79,403.32
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,563.36,460.37
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,637.4,516.21
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,699.81,558.53
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,762.29,599.21
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,816.05,633.2
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,861.33,660.44
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,904.57,685.77
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,945.31,708.95
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,978.46,729.46
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,1008.35,747.78
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,1030.9,760.02
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,1049.67,769.78
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,1061.92,776.66
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,1070.14,781.09
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,1070.86,779.26
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,1067.42,774.96
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,1057.27,768.02
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,1043.04,758.62
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,1022.98,745.84
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,999.08,730.79
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,968.64,711.04
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,934.71,688.98
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,894.61,662.69
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,851.61,634.29
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,804.69,602.2
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,755.4,568.52
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,699.45,527.68
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,642.56,485.04
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,583.11,440.09
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,521.88,392.47
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,458.38,341.75
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,395.77,290.15
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,331.29,236.34
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,269.05,183.39
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,206.23,130.72
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,144.24,82.05
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,87.25,45.94
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,43.39,32.06
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,37.48,26.76
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,31.29,20.91
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,19.88,9.03
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,9.53,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,21.71,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,60.23,24.36
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,131.66,100.01
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,216.11,173.05
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,283.82,231.45
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,357.73,293.23
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,420.78,343.71
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,487.85,395.38
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,608.13,486.96
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,729.05,572.6
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,782.88,607.61
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,835.55,641.44
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,881.01,668.29
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,924.41,693.23
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,957.88,712.76
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,979.96,724.65
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,1003.28,737.8
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,1023.1,748.67
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,1035.39,755.9
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,1043.81,760.8
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,1041.79,757.88
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,1035.77,752.59
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,1025.44,745.85
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,1011.29,736.77
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,991.57,722.97
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,968.27,706.91
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,938.72,687.46
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,905.96,665.9
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,805.13,597.15
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,702.73,521.9
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,729.71,546.08
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,734.25,553.05
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,637.52,480.49
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,549.21,413.78
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,499.55,376.27
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,449.97,337.86
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,382.75,285.94
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,324.98,241.24
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,265.23,196.14
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,216.23,159.66
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,179.03,130.48
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,143.62,103.27
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,108.56,78.11
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,77.67,61.06
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,59.7,45.55
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,41.14,29.15
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,24.56,12.77
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,7.63,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,26.46,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,72.02,36.42
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,147.03,113.85
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,217.5,175.96
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,279.34,229.78
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,346.82,286.6
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,341.83,281.94
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,339.19,277.91
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,409.9,333.88
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,484.68,391.31
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,575.11,459.99
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,657.32,520.98
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,788.71,617.9
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,916.95,705.94
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,949.1,723.71
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,978.15,739.72
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,990.59,744.3
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,1007.88,752.73
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,1018.87,757.8
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,1026.1,760.45
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,1023.88,755.44
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,1017.8,748.08
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,1008.12,739.98
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,994.74,729.58
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,972.45,713.86
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,953.88,700.76
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,924.56,680.62
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,892.15,658.56
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,852.05,630.52
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,809.83,601.12
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,657.39,491.26
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,518.13,387.31
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,426.56,320.84
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,341.56,257.75
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,316.74,240.22
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,292.23,222.44
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,350.59,265.39
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,377.17,279.16
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,317.5,230.3
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,262.44,184.93
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,206.69,140.51
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,158.58,104.68
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,111.09,73.77
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,77.42,61.31
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,62.38,48.15
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,46.78,34.1
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,27.97,15.78
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,6.67,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,28.32,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,78.13,43.83
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,164.22,125.93
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,250.11,199.0
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,324.95,261.78
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,407.72,328.61
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,236.52,192.69
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,26.92,16.85
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,31.58,20.72
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,36.24,24.44
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,40.45,27.79
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,44.66,31.13
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,68.0,49.92
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,91.52,68.51
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,145.48,111.18
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,200.42,153.66
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,267.3,204.33
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,348.98,264.54
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,373.25,281.68
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,397.2,298.77
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,469.84,351.38
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,541.37,401.6
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,488.39,362.87
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,436.39,325.21
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,438.87,327.5
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,440.9,329.19
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,447.24,334.08
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,452.69,338.32
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,540.33,404.06
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,616.97,459.71
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,569.83,425.39
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,521.19,390.67
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,513.25,386.02
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,496.98,374.62
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,472.76,357.12
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,442.99,334.49
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,398.74,299.91
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,351.36,261.63
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,299.0,219.61
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,249.71,179.51
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,202.03,137.54
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,149.04,92.72
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,97.98,59.69
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,59.37,45.87
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,49.53,37.19
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,39.21,27.75
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,25.89,14.47
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,29.38,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,81.86,49.48
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,165.97,127.38
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,250.72,199.41
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,325.23,261.68
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,407.35,327.91
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,475.08,381.07
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,550.95,438.5
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,343.25,276.19
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,82.1,61.66
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,91.74,69.6
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,101.39,77.14
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,149.47,115.2
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,198.36,152.98
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,195.79,150.43
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,193.36,148.2
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,164.35,125.01
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,135.87,102.34
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,144.54,109.05
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,153.19,115.66
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,424.39,322.37
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,678.8,498.2
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,455.99,338.85
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,222.88,166.53
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,164.32,122.72
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,106.79,78.32
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,220.37,165.6
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,340.46,254.0
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,383.97,285.21
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,424.88,314.61
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,530.06,393.64
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,612.25,453.58
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,575.68,428.07
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,536.93,401.22
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,467.55,350.31
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,407.53,305.76
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,400.44,299.07
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,372.93,273.69
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,235.66,172.78
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,147.19,112.39
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,127.02,97.29
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,107.62,82.42
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,88.12,66.93
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,68.98,53.95
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,50.87,38.19
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,32.48,21.94
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,18.56,8.88
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.77,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,30.8,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,85.87,57.64
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,153.74,124.57
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,237.73,200.7
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,313.01,268.83
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,398.23,344.02
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,365.18,314.15
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,317.35,270.19
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,401.67,340.9
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,479.35,404.59
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,650.96,546.8
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,831.57,687.15
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,872.14,714.37
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,915.92,744.25
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,949.62,766.01
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,980.36,785.44
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,1005.08,800.34
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,1026.44,812.78
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,1038.96,820.44
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,1047.69,825.53
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,1041.27,818.3
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,1040.28,815.23
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,1031.13,807.72
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,1018.17,797.68
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,999.34,782.39
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,976.81,764.62
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,947.79,743.51
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,915.5,720.12
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,878.82,694.04
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,839.06,665.61
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,793.1,632.22
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,744.95,596.4
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,693.17,555.79
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,639.45,512.75
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,580.81,464.62
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,521.64,414.83
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,459.3,361.31
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,397.27,306.58
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,333.48,249.86
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,271.85,194.29
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,205.9,136.35
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,146.83,87.67
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,89.8,49.7
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,45.26,35.03
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,39.93,30.11
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,34.36,24.67
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,23.12,13.32
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,13.34,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,60.49,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,165.72,119.63
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,248.95,203.84
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,345.83,290.84
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,423.48,359.21
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,507.05,429.4
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,577.36,486.74
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,646.76,540.8
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,708.08,585.57
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,769.31,629.18
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,822.83,665.39
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,874.86,699.75
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,918.38,727.57
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,951.59,747.73
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,984.45,769.31
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,1014.08,788.6
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,1037.2,801.92
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,1056.65,812.79
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,1067.75,819.57
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,1074.86,823.85
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,1075.84,822.91
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,1072.74,819.78
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,1062.66,813.1
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,1048.55,803.83
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,1028.92,789.82
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,1005.41,773.2
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,975.07,752.48
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,941.26,729.34
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,902.65,702.73
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,860.91,673.76
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,813.37,640.38
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,763.44,604.95
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,709.93,564.18
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,654.53,520.67
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,595.14,473.4
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,534.99,424.01
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,471.67,369.91
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,405.76,312.2
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,340.09,253.75
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,276.25,196.06
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,211.79,138.71
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,150.73,88.11
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,91.29,48.91
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,44.28,34.31
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,35.61,26.46
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,30.66,21.67
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,21.19,12.04
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,13.34,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,73.52,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,196.02,145.7
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,281.74,231.32
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,380.8,319.92
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,455.59,385.77
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,539.61,455.98
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,609.19,512.42
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,680.49,566.7
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,742.28,610.48
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,803.7,652.85
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,849.36,682.52
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,899.61,715.01
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,941.79,739.71
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,981.2,762.0
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,1013.21,782.11
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,1041.75,799.86
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,1063.15,811.26
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,1080.63,820.13
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,1091.05,823.93
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,1097.31,825.14
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,1096.83,822.53
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,1092.13,817.38
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,1081.27,809.88
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,1066.25,799.84
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,1044.76,784.13
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,1019.36,765.99
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,988.33,745.98
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,953.73,723.49
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,913.67,695.8
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,870.55,665.89
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,822.11,633.26
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,771.23,598.51
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,714.82,557.1
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,657.56,513.34
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,597.51,467.08
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,536.76,418.62
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,470.86,363.87
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,406.96,308.9
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,341.31,251.6
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,277.69,195.13
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,213.39,138.93
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,152.9,89.62
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,90.17,48.08
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,43.45,33.29
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,38.46,28.78
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,33.23,23.76
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,22.93,13.48
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,11.98,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,60.32,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,164.33,122.45
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,246.86,201.18
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,342.27,286.3
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,422.59,356.97
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,509.63,430.73
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,578.4,487.65
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,649.36,544.21
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,707.45,586.68
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,769.06,630.92
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,820.93,667.26
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,871.23,701.83
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,913.08,728.19
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,952.35,752.27
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,975.7,765.95
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,1003.81,783.14
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,1025.11,795.4
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,1042.75,805.11
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,1053.03,811.05
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,1059.4,814.41
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,1057.5,810.78
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,1051.61,804.56
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,1041.64,796.99
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,1027.78,786.86
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,1006.31,770.0
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,981.26,750.79
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,951.35,729.76
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,918.18,706.45
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,879.01,677.49
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,837.14,646.63
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,790.72,613.51
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,742.17,578.2
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,690.24,538.49
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,636.36,496.4
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,577.2,449.97
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,517.81,401.96
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,455.24,349.44
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,393.56,296.28
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,330.28,241.38
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,269.26,187.72
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,203.96,131.71
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,146.25,85.47
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,90.65,49.62
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,47.32,35.82
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,42.12,31.15
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,36.7,25.99
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,25.13,14.89
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,12.62,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,51.75,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,114.14,82.69
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,196.59,156.06
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,282.88,231.48
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,361.27,299.15
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,451.88,374.95
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,298.18,247.25
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,87.69,67.51
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,98.23,75.77
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,108.79,83.8
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,155.54,121.31
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,203.07,158.75
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,293.29,229.92
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,374.82,292.71
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,312.99,243.38
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,241.14,186.19
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,381.6,295.4
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,512.75,393.87
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,789.21,606.68
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,1026.24,772.93
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,1018.27,763.05
