Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,1015.79,758.43
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,1006.17,750.6
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,992.9,740.46
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,974.06,725.23
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,951.73,707.85
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,922.89,687.63
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,890.94,665.39
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,854.31,640.3
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,814.98,613.32
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,772.28,583.9
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,724.19,549.57
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,671.59,510.65
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,618.12,470.24
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,561.46,427.39
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,504.6,383.05
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,444.14,334.04
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,382.12,282.62
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,320.98,231.21
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,262.39,181.25
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,203.43,131.95
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,149.19,89.56
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,96.89,56.29
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,56.53,43.29
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,48.44,36.28
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,40.5,29.05
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,28.43,17.56
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.95,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,88.92,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,196.12,150.55
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,279.02,229.35
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,374.22,315.26
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,451.45,384.16
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,531.75,453.29
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,600.62,511.13
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,671.23,567.13
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,733.08,613.28
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,794.85,658.35
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,840.24,689.54
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,890.28,723.8
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,933.24,752.19
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,973.67,778.36
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,1005.8,798.18
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,1034.52,815.42
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,1057.0,828.46
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,1075.66,838.82
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,1085.86,842.62
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,1091.92,843.65
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,1090.81,840.17
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,1085.49,833.98
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,1074.97,825.63
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,1060.31,814.58
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1039.19,797.97
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1014.16,778.83
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,983.5,757.07
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,949.28,732.85
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,909.49,704.99
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,866.59,674.83
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,818.94,640.82
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,768.8,604.81
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,713.65,562.92
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,656.97,518.19
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,597.11,469.79
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,536.41,419.46
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,473.19,365.79
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,410.01,310.67
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,344.22,252.75
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,276.37,192.58
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,211.73,136.09
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,150.52,86.18
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,90.69,47.18
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,42.95,32.73
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,35.24,25.84
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,31.14,21.9
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,22.65,13.52
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,13.65,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,95.7,11.21
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,209.06,160.61
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,291.96,236.39
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,386.55,318.17
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,460.71,380.25
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,536.56,440.94
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,604.69,494.74
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,674.35,546.54
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,732.47,587.7
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,789.93,627.5
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,840.56,660.17
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,882.24,685.93
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,921.44,709.65
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,957.81,731.14
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,988.93,748.41
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,1016.78,763.36
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,1036.43,772.81
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,1052.24,779.83
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,1061.89,784.43
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,1067.6,786.66
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,1065.99,783.44
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,1060.35,777.86
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,1048.57,770.58
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,1032.93,760.95
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,1010.37,745.96
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,984.31,728.73
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,953.73,709.83
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,919.93,688.63
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,879.98,661.78
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,837.5,633.0
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,790.75,601.88
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,741.93,568.38
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,688.74,529.72
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,634.22,488.93
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,575.6,444.56
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,516.64,398.31
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,454.57,347.38
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,393.45,295.66
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,330.8,241.94
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,267.03,186.67
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,205.8,134.41
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,148.64,88.66
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,93.49,52.81
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,50.27,38.9
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,44.37,33.67
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,38.15,27.85
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,26.68,16.84
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,63.06,16.49
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,143.64,110.44
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,218.43,177.52
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,304.15,252.28
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,216.52,180.2
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,95.01,75.28
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,177.87,145.47
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,259.38,212.51
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,361.26,294.56
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,471.2,379.84
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,397.22,317.61
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,314.89,248.93
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,336.89,264.96
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,358.63,280.25
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,390.49,303.24
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,422.27,325.78
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,736.72,564.94
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,1017.47,754.19
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,1028.27,756.87
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,1035.36,760.07
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,1035.27,757.88
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,1031.38,753.48
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,1020.66,746.84
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,1006.26,737.99
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,985.44,724.12
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,961.24,708.08
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,930.95,689.35
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,897.67,668.49
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,859.35,644.33
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,818.5,618.09
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,703.41,534.05
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,597.91,454.26
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,590.33,451.08
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,570.38,437.39
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,518.99,398.14
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,466.84,357.42
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,402.85,306.97
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,346.65,262.26
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,294.79,220.24
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,247.49,181.33
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,201.23,143.86
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,158.33,110.59
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,115.35,80.61
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,78.68,63.3
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,63.54,50.01
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,47.76,35.81
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,32.08,21.19
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,17.35,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,61.43,23.1
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,130.46,99.21
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,211.4,170.15
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,295.06,242.68
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,366.98,304.22
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,445.01,369.0
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,297.11,246.59
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,112.03,88.17
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,66.55,50.07
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,24.16,14.54
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,66.11,49.27
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,109.06,84.33
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,155.0,121.29
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,201.59,158.17
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,305.54,240.79
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,401.46,315.26
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,581.15,455.8
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,762.96,591.68
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,909.87,703.22
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,1036.54,791.69
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,1043.87,794.66
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,1038.6,789.76
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,1028.43,781.73
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,1014.52,771.29
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,996.74,757.22
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,975.22,740.76
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,945.34,720.08
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,912.24,697.22
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,875.32,670.64
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,835.38,641.92
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,789.61,609.92
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,741.65,575.74
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,690.06,536.71
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,636.66,495.41
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,577.23,449.21
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,517.7,401.49
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,456.43,350.3
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,395.39,297.84
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,332.04,242.87
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,270.75,188.95
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,209.28,135.68
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,147.47,85.69
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,90.85,49.0
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,45.94,34.94
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,40.71,30.34
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,35.19,25.2
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,28.7,18.63
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,24.26,0.73
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,99.94,50.72
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,210.11,165.43
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,289.86,238.26
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,380.25,317.66
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,453.53,379.87
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,531.44,443.01
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,598.5,495.71
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,664.32,544.65
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,722.44,584.61
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,780.05,623.14
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,830.35,655.24
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,878.99,685.33
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,918.84,708.9
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,948.03,724.78
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,978.37,740.84
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,1005.5,754.41
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,1025.41,764.08
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,1041.62,771.4
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,1050.86,773.67
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,1056.23,773.58
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,1054.77,769.88
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,1049.38,763.91
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,1038.05,755.15
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,1022.92,744.15
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,1000.83,728.11
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,975.28,710.07
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,944.9,690.38
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,911.36,668.68
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,871.26,641.96
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,828.71,613.55
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,782.44,584.06
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,734.18,552.08
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,682.11,515.31
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,627.45,475.61
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,570.11,432.65
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,512.47,387.98
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,451.32,339.44
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,391.16,289.92
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,325.72,235.33
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,265.48,183.89
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,205.52,133.56
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,149.86,89.69
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,95.73,54.8
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,53.2,41.14
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,47.48,36.15
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,41.46,30.56
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,28.28,18.27
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,15.74,0.0
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,6.01,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,12.04,4.3
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,19.93,11.2
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,27.83,18.05
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,37.14,25.92
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,46.46,33.62
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,71.81,54.62
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,98.47,76.33
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,96.93,74.6
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,95.64,73.13
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,106.25,81.48
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,116.87,89.78
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,120.13,91.95
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,123.43,94.16
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,155.51,119.32
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,187.82,144.26
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,155.77,118.52
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,124.2,93.28
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,110.31,82.26
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,96.51,71.32
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,115.57,86.13
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,134.62,100.79
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,135.97,101.77
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,137.29,102.78
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,137.17,102.49
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,137.03,102.2
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,147.66,110.56
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,158.13,118.79
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,150.86,112.98
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,143.69,107.29
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,128.69,95.76
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,113.85,84.32
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,80.73,58.48
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,47.53,32.31
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,58.71,41.4
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,69.9,50.55
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,105.92,79.45
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,140.72,107.32
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,105.44,79.7
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,69.82,51.39
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,60.93,44.37
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,52.06,37.26
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,43.2,30.14
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,34.35,24.19
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,25.97,16.89
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,17.61,9.49
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,10.65,3.22
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.09,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.18,2.66
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,17.14,8.67
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,24.11,14.66
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,31.55,20.93
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,39.01,27.09
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,46.47,33.22
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,53.94,39.29
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,49.75,35.59
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,45.57,31.94
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,41.4,28.4
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,37.22,24.88
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,54.96,39.16
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,72.74,53.3
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,108.83,82.08
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,145.61,111.1
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,147.96,112.79
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,150.33,114.56
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,173.1,132.44
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,195.83,150.19
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,232.63,178.45
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,269.32,206.31
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,258.42,197.37
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,247.58,188.61
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,277.2,210.93
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,306.42,232.72
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,328.81,249.71
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,356.46,270.61
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,399.55,302.99
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,439.96,332.89
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,483.08,366.34
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,515.81,391.51
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,475.1,361.12
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,435.67,331.69
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,415.56,316.87
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,392.32,299.08
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,313.8,239.2
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,247.35,188.85
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,268.22,198.79
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,257.37,178.2
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,201.62,131.57
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,150.31,91.52
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,97.87,57.24
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,55.39,42.34
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,46.74,34.83
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,37.49,26.55
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,27.51,17.31
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,16.52,2.21
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,14.49,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,102.19,65.06
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,186.18,144.2
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,261.08,209.91
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,349.25,285.0
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,429.09,351.53
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,515.64,421.15
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,582.41,473.06
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,651.19,524.88
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,713.53,568.21
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,780.75,614.1
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,831.86,646.93
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,881.44,677.98
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,919.58,699.01
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,963.08,723.35
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,994.33,742.39
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,1022.29,759.24
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,1044.98,771.07
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,1064.05,780.55
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,1073.94,785.3
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,1079.81,787.62
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,1079.1,784.97
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,1074.29,779.89
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,1062.89,771.92
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,1047.5,761.56
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,1026.26,746.36
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,1001.23,728.86
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,970.3,708.42
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,935.96,685.77
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,896.47,659.96
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,853.95,632.0
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,806.93,601.98
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,757.53,569.94
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,703.36,531.01
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,647.8,489.59
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,588.83,444.46
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,529.09,397.42
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,466.87,347.11
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,404.83,295.44
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,336.92,239.06
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,273.92,185.37
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,210.41,131.82
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,150.39,84.48
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,92.3,47.72
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,41.6,30.59
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,38.24,27.71
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,34.77,24.48
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,26.06,16.32
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,16.82,3.3
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.46,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.92,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.85,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.78,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.7,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.63,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,221.57,185.28
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,451.96,374.83
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,403.91,331.8
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,344.45,279.63
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,173.56,140.01
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.02,5.22
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,57.77,42.3
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,103.06,79.17
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,63.89,46.98
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,25.16,15.1
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,88.4,66.88
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,153.22,119.11
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,543.02,433.36
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,919.34,712.63
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,790.59,611.41
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,661.56,510.64
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,441.29,344.78
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,212.83,165.27
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,190.84,147.85
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,169.08,130.36
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,133.92,102.39
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,99.17,74.57
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,154.89,119.34
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,210.02,163.2
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,205.58,160.1
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,201.15,157.09
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,260.04,204.33
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,314.23,247.3
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,344.75,272.62
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,366.46,290.28
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,285.55,226.19
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,212.56,168.53
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,239.53,187.55
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,246.33,187.17
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,203.93,152.14
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,165.31,121.75
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,124.15,91.68
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,88.75,73.59
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,70.69,57.49
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,49.4,38.18
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,34.89,24.54
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.69,6.61
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,50.5,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,155.52,111.62
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,256.87,208.14
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,335.54,280.01
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,423.35,356.87
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,493.79,415.82
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,571.25,477.31
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,637.26,527.36
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,704.3,574.29
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,762.58,612.96
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,813.77,645.22
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,863.31,676.37
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,910.93,705.35
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,950.56,728.49
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,987.37,749.34
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,1017.73,766.88
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,1044.63,782.11
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,1063.8,792.25
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,1079.12,799.99
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,1088.44,805.5
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,1093.68,808.54
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,1091.78,805.57
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,1085.75,800.11
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,1073.59,791.94
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,1057.4,781.32
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,1035.41,765.92
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,1009.66,748.15
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,978.38,727.82
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,943.66,705.18
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,903.11,678.5
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,859.64,649.65
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,812.34,617.65
