Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,34.36,24.18
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,22.26,13.39
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,10.19,2.38
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.12,2.31
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,25.06,15.19
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,39.03,27.41
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,56.11,42.11
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,73.21,56.56
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,90.78,71.09
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,108.31,85.29
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,73.55,56.11
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,41.83,29.49
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,60.97,45.21
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,80.14,60.7
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,85.78,64.95
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,91.51,69.26
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,100.15,75.89
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,108.8,82.46
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,112.17,84.96
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,115.54,87.48
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,137.68,104.76
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,159.88,121.87
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,127.14,95.95
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,94.7,70.21
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,107.51,80.16
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,120.3,89.98
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,138.36,104.18
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,156.28,118.22
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,214.88,163.27
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,273.1,207.14
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,473.12,358.78
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,651.45,487.05
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,404.38,306.63
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,163.64,122.84
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,350.21,267.5
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,519.0,391.37
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,404.61,306.12
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,299.52,227.35
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,346.5,264.48
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,383.94,292.74
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,400.87,303.45
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,388.01,286.76
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,327.43,235.44
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,268.85,185.16
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,205.67,131.91
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,149.69,87.51
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,95.75,52.78
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,51.2,39.07
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,46.76,35.28
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,42.06,31.02
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,33.33,23.0
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,23.4,13.06
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,41.29,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,116.39,76.56
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,190.81,148.08
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,277.71,224.2
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,196.75,161.33
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,82.65,64.63
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,78.28,60.72
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,74.68,57.29
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,136.07,108.0
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,199.6,159.1
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,215.38,170.35
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,231.06,181.44
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,286.08,223.71
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,331.14,257.38
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,377.21,291.3
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,423.59,324.8
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,522.09,397.78
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,608.36,459.9
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,703.82,527.4
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,786.65,584.43
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,940.44,695.93
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,1064.49,775.78
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,1060.29,769.83
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1052.2,762.83
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,1039.3,753.92
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,1022.73,742.82
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,1000.69,727.37
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,975.26,709.86
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,944.7,690.03
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,911.06,668.2
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,871.97,643.08
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,830.28,616.07
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,784.26,585.55
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,736.21,552.71
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,683.98,515.22
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,629.71,475.31
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,571.98,431.71
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,513.9,386.48
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,453.58,338.16
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,393.95,288.87
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,332.82,237.76
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,269.88,184.51
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,209.74,134.27
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,153.29,89.98
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,99.19,55.36
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,54.35,41.8
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,49.64,37.78
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,44.65,33.27
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,35.55,24.97
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.99,14.55
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,38.72,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,110.71,74.94
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,178.93,138.77
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,259.67,208.59
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,193.01,157.16
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,92.21,72.33
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,159.44,128.5
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,225.26,181.86
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,270.9,217.65
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,328.63,262.0
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,384.14,303.9
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,441.32,346.1
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,454.73,353.41
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,466.06,359.3
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,550.85,421.75
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,651.63,493.12
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,837.58,628.41
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,1002.75,736.25
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,1021.98,744.99
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,1037.78,753.09
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,1045.5,756.14
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,1049.47,757.0
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,1045.16,753.26
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,1037.07,747.29
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,1024.34,739.47
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,1008.04,729.48
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,986.83,715.39
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,962.27,699.16
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,931.76,680.38
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,898.26,659.51
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,859.86,635.15
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,818.95,608.84
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,773.78,579.05
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,726.65,546.63
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,675.12,509.58
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,621.37,469.9
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,564.78,427.52
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,507.94,383.51
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,448.09,335.19
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,389.25,286.28
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,325.39,232.97
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,266.85,183.04
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,207.99,133.59
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,153.05,90.43
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,99.9,56.43
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,55.79,42.69
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,51.17,38.77
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,46.28,34.38
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,35.47,24.68
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.92,14.48
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.64,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,23.57,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,60.21,39.2
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,128.03,98.09
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,197.28,157.4
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,141.06,112.98
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,71.89,54.72
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,96.74,75.19
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,121.57,95.2
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,109.16,84.52
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,97.69,74.7
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,89.18,67.38
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,81.08,60.46
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,96.31,72.4
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,111.72,84.33
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,139.7,106.2
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,167.88,127.94
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,137.2,103.32
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,106.93,79.14
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,116.51,86.37
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,126.08,93.52
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,127.03,94.15
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,127.96,94.8
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,138.99,103.17
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,149.94,111.44
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,177.49,132.67
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,204.83,153.63
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,162.16,120.76
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,120.01,88.12
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,241.22,181.92
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,365.45,276.12
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,367.91,278.04
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,369.86,279.84
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,270.55,205.03
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,175.37,132.09
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,216.32,164.1
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,255.85,194.74
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,268.66,205.34
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,280.47,215.11
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,228.97,175.63
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,176.66,135.31
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,109.72,82.87
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,40.91,27.77
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,95.82,71.9
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,141.14,107.98
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,117.65,90.06
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,99.97,80.61
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,78.81,62.57
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,63.22,48.94
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,46.97,34.42
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,30.12,18.71
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,15.43,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.72,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,11.11,2.92
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,26.92,16.5
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,42.8,30.04
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,63.11,47.09
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,83.32,63.78
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,46.93,33.45
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,12.98,5.14
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,15.31,7.04
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,17.64,8.92
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,222.65,176.82
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,437.02,343.21
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,469.05,365.17
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,499.31,386.11
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,580.47,446.36
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,677.06,515.99
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,704.54,534.96
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,731.7,553.9
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,407.63,314.3
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,70.1,49.8
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,85.69,62.17
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,101.35,74.36
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,114.63,84.65
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,127.89,94.91
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,164.56,123.45
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,201.0,151.55
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,119.63,88.6
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,39.27,25.49
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,37.86,24.46
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,36.44,23.42
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,34.56,21.94
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,32.68,20.47
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,32.2,20.17
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,31.71,19.86
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,46.17,31.51
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,60.63,43.17
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,45.66,31.24
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,30.72,19.27
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,28.84,17.81
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,26.97,16.35
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,21.84,12.27
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,16.72,8.14
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,41.36,28.54
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,66.07,49.03
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,55.79,40.79
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,45.53,34.15
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,58.91,45.76
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,70.06,55.06
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,51.88,38.79
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,30.61,19.34
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,15.73,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.46,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.85,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.7,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.63,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.56,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,28.79,18.37
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,51.16,36.78
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,179.05,141.1
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,313.09,245.97
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,210.53,164.37
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,106.88,80.88
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,163.02,125.35
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,219.99,169.42
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,230.6,176.84
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,241.22,184.28
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,289.99,220.72
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,338.81,256.37
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,393.64,296.58
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,436.06,327.19
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,370.22,278.37
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,297.44,224.17
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,437.69,329.68
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,567.28,423.61
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,467.73,350.83
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,371.16,279.66
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,470.02,354.15
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,567.91,425.17
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,572.23,428.59
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,573.96,430.58
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,546.61,411.09
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,518.42,390.96
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,416.37,315.39
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,323.85,245.98
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,270.95,206.98
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,222.6,170.71
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,228.1,175.35
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,233.72,179.74
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,188.01,145.05
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,140.7,108.85
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,154.28,118.06
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,157.47,118.56
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,132.33,100.18
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,105.27,85.47
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,86.29,69.25
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,66.86,52.26
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,48.01,35.54
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,29.09,18.26
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,14.81,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.62,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,9.26,1.7
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,18.07,9.41
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,26.9,17.03
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,37.14,25.8
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,47.39,34.45
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,87.15,67.45
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,128.55,101.0
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,169.93,134.15
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,212.43,167.47
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,212.92,166.6
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,213.13,165.63
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,223.78,173.03
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,234.45,180.36
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,284.92,218.24
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,349.1,265.3
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,272.63,207.2
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,210.62,159.75
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,209.98,158.91
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,209.34,157.91
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,186.37,140.2
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,163.57,122.64
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,322.49,242.51
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,476.55,352.5
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,515.15,379.17
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,552.33,405.28
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,656.9,480.34
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,752.86,546.83
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,610.54,447.03
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,476.86,351.57
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,519.46,383.98
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,553.49,408.87
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,532.0,394.97
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,509.67,380.6
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,368.05,277.65
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,237.13,179.52
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,183.48,139.15
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,130.67,98.47
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,118.64,89.37
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,106.66,80.18
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,151.96,116.14
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,191.97,147.39
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,175.46,133.8
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,156.66,118.49
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,129.24,98.2
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,104.01,84.16
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,82.72,65.97
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,59.77,46.01
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,47.42,34.92
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,31.71,20.41
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,16.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,33.28,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,73.29,51.11
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,136.69,104.96
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,201.24,159.18
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,274.61,219.8
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,350.79,281.09
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,281.32,224.71
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,183.26,143.84
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,124.61,96.82
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,76.37,57.27
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,141.29,109.34
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,208.26,161.05
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,425.42,328.26
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,644.96,483.65
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,682.87,506.06
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,719.76,529.57
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,844.6,616.89
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,966.83,695.56
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,980.09,700.75
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,996.54,709.48
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,1004.14,713.27
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,1008.32,715.17
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,1015.8,719.29
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,1010.49,715.59
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,998.87,708.29
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,983.83,699.04
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,962.13,685.76
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,937.37,670.65
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,907.78,651.74
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,875.38,631.08
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,841.48,610.14
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,800.63,584.5
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,755.46,555.79
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,708.59,524.03
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,659.06,489.66
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,607.74,453.01
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,552.37,412.53
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,496.85,370.46
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,438.62,325.11
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,381.41,278.87
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,319.28,228.01
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,262.67,180.43
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,205.74,132.99
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,152.5,91.27
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,101.59,58.47
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,58.37,45.07
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,53.48,40.88
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,47.52,35.53
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,37.96,26.91
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.94,17.42
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,22.27,13.07
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,39.95,27.67
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,39.03,26.77
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,38.12,25.9
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,55.38,39.83
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,72.68,53.55
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,44.69,30.78
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,16.75,8.03
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,66.22,47.86
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,116.46,87.27
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,319.55,243.6
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,523.97,389.63
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,673.2,492.75
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,798.04,575.91
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,919.38,659.91
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,1021.59,724.44
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,1014.65,718.67
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,1014.12,718.37
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,1002.4,712.48
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,987.24,704.53
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,966.34,692.93
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,942.23,679.23
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,912.78,661.41
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,880.46,641.63
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,842.2,618.23
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,801.71,593.0
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,758.8,565.36
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,711.39,532.91
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,660.65,496.83
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,608.96,459.03
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,553.14,417.74
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,497.24,374.96
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,393.61,295.94
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,325.47,245.44
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,305.8,224.74
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,262.93,181.3
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,201.4,137.13
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,167.83,119.12
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,128.79,91.68
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,93.26,74.99
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,78.5,62.39
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,63.07,48.88
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,46.96,34.59
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,30.19,19.34
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,16.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,74.7,20.83
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,164.49,121.25
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,236.8,185.88
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,320.58,258.31
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,391.24,318.6
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,467.6,380.92
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,534.35,432.49
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,601.29,481.95
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,662.26,524.11
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,723.59,563.86
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,776.95,596.64
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,829.21,627.7
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,867.99,652.18
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,911.04,679.46
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,946.99,700.89
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,980.09,720.37
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,1007.63,737.12
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,1031.83,751.78
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,1048.49,760.21
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,1061.43,766.42
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,1068.01,769.72
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,1070.72,770.75
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,1068.01,769.05
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,1061.42,765.05
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,1048.02,756.37
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,1030.9,745.48
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,1008.27,729.71
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,982.19,711.86
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,950.96,691.69
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,916.6,669.5
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,876.75,643.98
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,834.26,616.53
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,787.77,586.96
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,739.18,555.31
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,686.77,517.59
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,633.01,477.88
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,575.64,434.03
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,517.77,388.55
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,454.42,337.87
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,394.33,288.07
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,332.73,236.35
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,272.95,185.31
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,212.55,134.39
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,155.46,89.35
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,96.2,50.71
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,47.99,36.11
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,44.24,32.98
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,40.25,29.43
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,33.75,23.53
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,26.88,16.87
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,13.28,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
