Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,74.97,27.61
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,162.84,120.01
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,235.46,183.61
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,319.69,254.96
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,390.82,313.98
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,467.68,374.68
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,533.79,423.52
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,600.04,469.9
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,660.69,512.26
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,721.72,552.64
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,775.12,586.33
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,827.37,618.61
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,872.49,646.84
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,908.41,668.84
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,943.66,689.08
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,976.03,707.3
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,1002.78,722.58
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,1026.2,735.82
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,1042.18,743.79
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,1054.43,749.62
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,1060.84,752.7
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,1063.43,753.62
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,1060.16,749.64
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,1053.08,743.53
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,1039.77,735.21
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,1022.81,724.8
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,1000.43,711.8
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,974.7,696.7
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,943.88,678.32
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,910.0,657.87
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,870.75,633.73
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,828.96,607.66
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,783.18,578.96
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,735.36,547.74
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,683.64,511.52
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,630.58,473.16
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,574.07,431.67
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,514.57,386.44
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,454.46,338.47
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,394.91,289.32
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,333.75,238.06
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,274.5,187.52
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,210.9,134.15
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,154.5,89.58
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,100.14,54.6
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,52.54,40.04
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,49.02,37.12
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,45.31,33.81
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,37.23,26.53
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,28.64,18.39
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,14.09,0.35
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,49.03,20.05
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,104.49,76.95
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,164.14,128.67
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,231.55,186.47
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,302.91,246.47
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,373.14,304.12
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,436.35,354.67
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,503.27,406.71
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,561.31,451.15
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,620.92,495.85
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,459.03,366.43
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,253.42,198.57
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,233.33,182.45
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,213.26,165.94
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,243.68,189.18
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,274.23,212.13
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,286.31,221.0
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,298.38,229.89
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,404.57,310.13
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,500.02,379.98
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,633.88,479.68
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,765.29,574.3
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,720.04,539.06
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,684.73,511.6
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,743.29,554.67
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,789.51,588.17
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,560.81,422.44
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,335.94,253.08
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,325.48,245.95
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,315.04,238.26
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,275.15,208.38
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,235.84,178.74
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,247.86,188.17
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,259.48,197.21
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,445.11,343.85
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,593.74,454.46
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,540.53,412.48
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,487.49,370.56
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,432.08,325.77
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,377.68,280.61
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,321.88,234.08
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,268.61,189.07
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,214.79,144.16
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,164.61,104.77
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,116.12,72.94
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,74.01,58.56
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,66.19,51.86
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,57.91,44.51
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.94,33.81
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,34.85,23.42
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,17.93,2.99
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,65.36,31.05
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,137.57,100.79
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,203.56,157.62
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,280.13,222.49
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,346.89,278.47
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,423.81,340.68
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,410.67,329.21
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,376.58,300.22
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,386.52,306.27
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,402.31,316.09
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,362.5,282.49
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,305.1,235.31
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,351.22,269.7
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,397.89,303.69
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,482.67,365.92
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,556.3,418.62
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,602.06,450.95
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,647.76,483.0
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,735.36,544.82
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,810.89,597.0
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,923.16,678.88
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,1016.09,741.06
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,1009.89,734.68
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,1010.37,733.54
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,998.07,725.02
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,982.37,714.47
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,804.85,591.38
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,615.61,450.36
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,762.79,564.17
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,872.55,643.29
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,767.12,567.57
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,666.31,491.39
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,571.74,423.28
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,485.74,360.22
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,559.6,419.65
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,602.62,453.23
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,507.71,380.26
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,435.62,324.96
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,416.93,309.33
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,377.83,274.9
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,320.15,227.25
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,264.78,180.92
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,209.76,135.58
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,158.73,96.14
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,109.14,64.33
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,65.95,50.53
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,59.85,45.51
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,53.27,39.83
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.76,30.55
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.72,20.48
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,16.03,2.74
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,57.29,28.86
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,129.14,95.11
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,191.42,148.76
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,262.27,208.96
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,201.49,161.41
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,108.8,84.26
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,141.8,111.02
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,175.83,138.08
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,192.82,151.11
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,209.71,163.94
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,315.16,247.24
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,427.3,333.13
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,637.21,496.1
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,846.8,649.25
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,883.87,671.91
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,918.81,693.84
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,946.0,711.47
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,970.38,727.23
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,980.5,732.16
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,993.6,739.3
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,1000.34,743.4
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,1003.69,745.38
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,923.0,685.78
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,827.61,612.49
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,906.91,673.82
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,967.45,717.32
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,714.86,535.86
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,454.55,337.9
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,562.74,419.88
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,657.89,489.78
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,476.26,357.01
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,300.63,225.04
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,433.67,327.02
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,550.43,413.46
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,538.79,405.57
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,521.97,393.75
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,460.69,348.21
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,407.59,308.48
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,354.07,267.77
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,305.3,230.6
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,269.1,202.79
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,233.89,175.46
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,174.91,131.63
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,124.58,94.99
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,105.6,80.33
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,86.91,68.81
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,84.02,66.39
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,80.15,62.85
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,58.31,43.84
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,35.53,23.77
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,18.44,4.83
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,67.77,37.69
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,139.25,103.76
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,210.95,165.59
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,295.1,237.56
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,367.55,298.39
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,444.28,360.58
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,516.66,417.41
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,593.32,475.5
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,655.3,520.36
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,718.03,563.49
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,773.09,598.22
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,831.68,634.44
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,877.29,662.0
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,920.91,687.78
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,960.33,709.34
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,989.29,723.73
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,1016.23,737.29
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1039.86,748.57
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1057.92,756.76
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1072.38,762.75
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1079.59,766.37
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,1082.93,767.78
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,1081.37,764.8
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,1075.94,759.59
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,1062.19,750.92
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,1044.73,740.1
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,1022.22,726.21
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,996.2,710.18
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,964.58,690.15
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,929.81,668.13
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,889.84,643.07
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,847.11,616.04
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,800.06,585.2
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,750.87,552.41
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,698.05,515.06
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,643.76,475.71
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,585.91,432.92
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,527.48,388.39
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,466.58,340.17
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,402.31,288.22
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,340.1,236.64
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,279.62,185.78
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,219.01,135.91
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,161.81,91.76
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,101.1,52.53
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,49.98,36.97
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,47.03,34.64
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,44.04,32.05
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,37.26,26.0
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,30.09,19.3
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,14.73,3.23
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,14.28,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,85.51,51.08
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,158.22,118.37
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,225.67,176.66
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,306.47,244.86
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,375.56,302.57
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,450.13,362.69
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,515.21,413.71
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,583.02,465.22
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,642.28,509.0
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,702.16,551.37
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,754.52,586.01
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,802.84,617.16
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,847.68,645.37
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,890.63,671.85
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,925.75,693.18
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,958.18,712.58
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,983.64,728.13
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,1005.93,741.64
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,1021.54,749.62
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,1024.12,749.14
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,1029.83,752.15
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,1031.95,752.92
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,1026.36,747.59
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,1026.54,746.24
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,1003.32,730.55
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,986.14,719.09
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,968.05,707.34
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,938.93,688.3
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,907.74,667.7
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,873.98,645.34
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,829.77,615.79
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,786.09,585.89
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,619.38,462.83
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,475.33,353.45
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,383.08,286.42
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,296.12,221.93
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,247.94,186.25
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,198.72,149.27
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,189.59,142.69
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,180.45,136.02
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,121.92,91.15
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,62.36,44.53
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,38.1,25.28
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.92,5.73
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,12.05,4.26
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,10.19,3.15
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,49.03,36.59
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,80.97,63.58
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,58.82,44.32
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,35.65,24.0
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,18.52,6.11
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.2,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,46.23,26.03
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,95.84,69.9
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,150.67,116.11
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,210.03,165.69
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,134.34,105.52
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,52.06,37.3
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,92.17,69.81
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,133.7,102.75
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,124.08,94.66
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,115.11,87.18
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,205.35,158.58
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,310.49,239.41
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,262.3,201.16
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,206.04,156.75
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,203.82,154.45
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,201.69,152.21
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,545.12,417.8
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,878.42,656.64
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,521.07,396.48
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,127.96,93.7
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,131.34,96.57
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,134.71,99.12
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,181.12,134.71
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,227.43,169.82
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,326.88,244.16
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,419.47,311.84
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,403.8,300.1
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,388.25,288.75
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,332.99,248.16
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,284.08,211.96
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,410.69,307.18
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,528.82,393.19
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,603.52,450.49
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,660.96,493.8
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,611.82,456.88
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,568.0,424.0
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,502.0,376.21
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,438.95,329.75
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,388.74,291.38
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,341.56,254.89
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,306.8,228.14
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,273.63,203.41
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,232.9,172.44
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,194.89,144.1
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,162.33,121.22
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,128.29,103.1
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,104.73,83.64
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,80.56,63.17
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,56.38,42.3
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,31.28,20.43
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,15.77,4.79
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,10.17,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,68.9,43.45
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,127.38,96.67
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,200.08,159.23
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,277.37,225.46
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,343.79,281.24
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,416.21,340.05
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,482.23,392.02
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,556.89,448.88
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,616.71,493.0
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,677.47,536.62
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,733.24,575.32
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,788.99,612.37
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,833.68,639.99
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,876.74,665.9
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,911.1,685.24
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,948.53,706.27
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,975.24,719.67
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,998.91,730.86
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,1018.6,739.24
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,1035.02,745.33
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,1041.58,745.96
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,1044.5,744.2
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,1035.9,734.35
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,1033.39,728.39
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,1020.18,718.65
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,1003.54,707.0
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,982.62,692.83
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,958.42,676.74
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,928.38,658.58
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,895.44,638.58
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,857.91,614.96
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,817.76,589.49
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,773.09,560.89
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,726.47,529.73
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,676.35,495.2
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,624.72,458.64
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,567.33,417.42
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,510.79,375.33
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,452.37,329.71
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,394.23,282.84
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,334.38,234.11
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,276.35,185.89
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,213.46,134.18
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,157.44,90.49
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,103.5,55.79
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,54.71,41.33
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,49.5,37.06
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,45.38,33.5
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,38.69,27.57
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,31.61,20.98
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,19.18,7.63
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.58,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,22.13,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,94.73,61.59
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,165.33,124.9
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,230.42,181.98
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,307.94,248.55
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,183.14,149.04
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,25.05,15.44
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,100.09,78.07
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,181.1,143.89
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,164.7,129.74
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,147.99,115.43
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,213.06,167.36
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,290.94,228.02
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,245.26,190.85
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,210.82,162.74
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,241.7,186.17
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,272.67,209.26
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,427.17,327.68
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,585.81,444.37
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,384.82,294.41
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,193.52,146.85
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,412.69,315.67
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,637.32,479.12
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,622.64,465.85
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,607.34,453.38
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,536.41,401.68
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,475.71,356.88
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,483.32,362.82
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,490.2,368.01
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,452.26,340.27
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,415.31,313.21
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,422.71,319.3
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,429.06,324.49
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,579.27,443.65
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,695.85,532.96
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,562.12,429.95
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,454.03,345.81
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,451.18,345.31
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,441.28,337.98
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,401.94,306.7
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,360.28,272.71
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,309.49,232.13
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,262.48,194.47
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,217.47,158.03
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,175.1,124.88
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,138.2,99.51
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,105.79,86.1
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,93.86,75.96
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,76.73,61.01
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,58.38,44.8
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,39.46,27.81
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,22.14,10.17
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.81,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,22.16,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,91.99,61.59
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,159.16,122.56
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,221.65,178.41
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,292.95,241.19
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,166.23,137.77
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,10.19,3.09
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,12.06,4.65
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,13.92,6.18
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,137.96,110.94
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,271.84,220.56
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,277.24,223.69
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,281.93,226.41
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,218.08,174.06
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,165.8,130.88
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,153.54,120.41
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,141.41,110.1
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,157.3,122.81
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,173.26,135.48
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,196.47,153.85
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,219.67,172.07
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,245.69,192.43
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,271.59,212.55
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,417.87,326.46
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,555.11,429.64
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,508.08,393.39
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,461.82,358.14
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,379.92,295.35
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,295.75,230.04
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,430.25,335.16
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,557.86,431.67
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,427.26,331.69
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,303.85,235.91
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,292.17,227.28
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,280.58,218.49
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,265.46,206.97
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,250.48,195.54
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,195.53,152.46
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,141.49,109.64
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,179.44,140.39
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,214.63,168.59
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,204.47,160.5
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,196.88,154.34
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,181.29,141.35
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,163.53,126.59
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,136.77,106.25
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,111.34,92.23
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,92.85,76.24
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,74.27,59.85
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,52.54,40.49
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.64,24.24
