Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,21.12,10.09
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.58,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,32.81,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,110.43,75.59
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,189.36,146.03
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,260.35,208.86
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,341.46,279.05
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,409.84,337.28
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,483.06,397.37
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,548.71,448.86
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,614.59,498.8
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,673.68,541.61
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,732.9,582.35
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,785.21,617.16
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,836.47,650.61
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,874.21,673.72
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,916.09,699.49
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,951.32,720.33
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,983.71,739.09
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,1009.06,754.48
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1031.07,767.72
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1046.6,775.27
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,1058.46,780.53
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1065.02,783.98
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,1067.76,785.11
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,1064.16,780.78
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,1056.75,774.18
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,1043.13,765.2
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,1025.91,754.01
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,1003.75,738.25
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,978.22,720.4
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,946.71,700.03
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,912.15,677.59
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,873.04,650.71
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,831.32,621.99
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,785.62,591.3
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,737.82,558.46
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,686.2,520.81
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,633.22,481.18
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,576.9,438.83
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,519.98,394.53
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,460.8,346.29
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,397.89,293.84
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,337.1,242.17
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,277.93,191.01
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,218.46,140.12
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,162.0,94.74
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,102.52,54.69
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,52.18,40.04
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,46.42,35.19
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,43.39,32.52
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,37.49,27.2
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,31.27,21.3
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,19.81,9.35
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.53,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,41.24,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,110.26,75.78
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,187.75,144.19
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,257.14,205.12
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,336.08,272.87
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,404.3,330.53
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,477.42,390.04
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,542.4,440.41
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,609.75,490.67
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,666.17,531.7
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,725.43,572.4
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,778.05,606.42
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,829.66,639.03
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,873.71,666.48
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,915.68,692.15
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,943.56,708.21
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,975.87,727.29
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,1002.25,741.94
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,1025.38,754.44
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,1041.59,762.4
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,1054.19,768.12
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,1060.57,771.09
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,1063.18,771.79
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,1061.53,768.74
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,1056.11,763.43
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,1042.99,754.83
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,1026.28,744.06
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,1004.17,729.87
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,978.71,713.57
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,948.21,693.96
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,914.65,672.29
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,876.01,647.13
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,834.7,620.01
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,789.05,589.48
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,741.31,556.67
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,689.64,519.16
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,636.57,479.66
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,580.27,436.47
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,523.39,391.64
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,460.72,341.41
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,401.44,292.24
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,340.69,241.21
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,281.57,190.8
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,221.57,140.5
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,164.42,95.31
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,105.05,55.8
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,54.94,41.9
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,47.95,36.05
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,44.15,32.76
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,38.73,27.92
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,33.04,22.54
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.61,10.81
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,20.8,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,59.12,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,131.99,90.54
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,213.91,161.76
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,283.14,221.97
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,360.99,287.58
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,428.58,343.12
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,500.47,399.59
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,561.19,445.54
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,625.32,492.18
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,682.98,530.41
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,740.5,566.55
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,789.68,595.85
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,837.22,623.35
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,873.79,644.93
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,914.3,668.9
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,946.45,686.4
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,975.51,701.84
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,1000.64,716.13
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,1022.45,728.39
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,1035.83,734.04
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,1045.52,737.59
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,1050.43,739.81
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,1051.6,739.91
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,1048.02,736.55
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,1040.74,731.07
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,1027.32,723.39
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,1010.37,713.64
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,987.17,699.23
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,960.77,682.78
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,929.9,664.26
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,896.09,643.74
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,796.49,577.99
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,702.15,509.97
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,722.8,529.66
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,724.06,534.24
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,671.78,497.1
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,618.84,458.85
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,564.22,418.97
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,506.3,375.33
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,437.13,321.62
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,379.24,275.78
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,313.84,226.0
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,267.4,192.05
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,221.99,155.79
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,177.99,121.75
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,137.07,93.75
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,98.68,78.54
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,82.38,65.04
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,67.52,52.42
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,53.05,39.89
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,38.02,26.55
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,23.92,12.69
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,20.32,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,56.85,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,128.63,89.19
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,208.09,158.33
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,276.78,218.52
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,354.01,284.37
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,421.65,340.53
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,493.76,398.03
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,557.42,446.05
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,620.6,491.86
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,678.56,532.26
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,736.53,570.61
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,789.02,604.23
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,840.42,636.48
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,877.17,659.1
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,917.99,684.33
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,952.99,703.97
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,985.21,721.57
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,1011.07,736.32
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1033.58,748.93
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1049.54,755.9
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,1061.84,760.65
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1066.86,762.41
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,1068.05,761.97
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,1066.41,758.42
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1060.92,752.64
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,1046.72,743.08
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,1028.87,731.44
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,1007.0,715.97
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,981.65,698.48
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,950.29,679.18
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,915.82,657.86
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,876.29,633.16
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,834.1,606.54
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,788.7,577.91
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,741.12,547.31
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,688.6,510.48
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,634.9,471.73
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,578.54,430.05
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,521.56,386.42
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,461.86,339.36
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,398.44,287.99
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,337.89,237.6
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,278.86,187.58
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,219.47,138.04
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,163.25,93.79
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,103.6,53.95
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,52.85,39.92
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,45.76,34.01
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,43.11,31.72
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,37.64,26.88
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,31.88,21.51
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,21.42,11.07
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,12.39,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,15.64,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,44.73,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,109.02,76.39
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,178.94,137.23
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,242.48,192.83
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,314.52,254.49
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,382.4,311.41
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,452.23,368.22
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,448.08,362.97
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,424.99,342.02
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,431.68,344.88
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,420.81,333.8
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,606.97,480.05
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,793.35,617.19
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,836.6,644.18
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,877.99,670.24
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,910.92,690.41
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,941.09,708.6
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,966.14,723.97
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,988.13,737.27
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,1003.04,744.71
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,1014.46,749.93
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,1020.23,753.01
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,1022.48,753.91
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,1016.48,747.95
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,1016.69,746.31
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,1003.59,737.05
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,987.12,725.73
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,965.04,709.72
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,939.88,691.77
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,750.5,557.87
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,563.27,415.8
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,483.76,358.32
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,410.17,304.02
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,389.4,289.37
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,368.9,274.7
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,414.78,309.88
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,453.65,338.96
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,454.15,340.58
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,447.02,335.42
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,359.91,269.95
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,295.52,222.26
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,295.26,216.26
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,271.85,187.09
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,216.81,141.22
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,164.66,100.08
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,114.53,66.79
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,69.57,54.02
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,59.8,45.88
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,54.03,40.95
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,44.92,32.91
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,36.01,24.79
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,24.18,13.21
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.72,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.13,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,39.23,25.25
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,67.98,50.24
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,102.29,79.51
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,138.04,109.76
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,175.79,141.24
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,223.59,180.34
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,129.9,102.77
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,43.69,30.43
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,55.82,40.27
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,67.98,50.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,91.5,68.7
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,115.55,87.55
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,91.98,68.48
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,69.02,49.97
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,77.0,56.22
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,85.01,62.47
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,111.21,83.11
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,137.53,103.66
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,163.99,124.02
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,190.49,144.18
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,193.3,146.17
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,196.06,148.18
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,175.28,132.02
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,154.6,115.95
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,144.92,108.37
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,135.28,100.83
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,130.42,96.82
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,125.6,92.88
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,185.55,139.58
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,244.73,185.13
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,409.57,310.41
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,559.4,419.56
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,493.96,372.2
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,433.36,328.46
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,330.23,251.87
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,233.34,178.23
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,191.61,146.52
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,150.57,114.75
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,171.29,131.5
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,190.73,147.18
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,102.23,77.26
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.22,2.75
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,43.7,30.37
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,77.23,58.05
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,67.0,49.94
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,56.72,43.82
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,46.46,34.97
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,36.21,25.99
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,26.44,17.35
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,16.68,8.65
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,9.72,2.1
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.01,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,20.47,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,86.47,60.31
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,153.18,116.36
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,209.25,164.81
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,270.74,217.05
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,244.5,196.72
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,188.53,150.14
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,349.49,282.19
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,524.86,421.48
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,499.32,398.12
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,473.01,373.89
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,532.65,418.69
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,594.32,464.03
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,613.52,475.01
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,629.53,483.59
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,690.01,527.19
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,762.79,578.41
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,788.46,595.36
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,812.66,611.32
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,907.95,679.75
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,1001.78,742.15
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,1008.95,744.83
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,1006.02,741.26
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,1016.05,745.0
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,1012.95,739.98
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,1000.42,730.8
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,984.61,719.61
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,964.26,704.09
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,940.77,686.65
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,911.1,666.62
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,878.65,644.78
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,842.53,619.49
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,803.77,592.5
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,759.89,563.14
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,714.17,531.02
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,664.88,495.22
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,612.95,456.73
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,558.6,416.24
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,503.98,374.28
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,446.73,328.51
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,390.3,282.17
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,332.39,234.27
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,271.98,183.89
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,215.67,137.07
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,162.59,95.42
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,110.98,61.42
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,64.32,48.89
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,54.98,41.2
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,51.16,38.0
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,44.32,32.08
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,35.95,24.58
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.73,13.05
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,11.0,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,11.41,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,27.51,3.57
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,85.55,59.36
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,144.29,108.71
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,207.46,161.62
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,287.76,227.82
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,238.89,189.77
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,164.16,128.4
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,347.94,277.45
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,557.93,439.14
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,614.64,478.85
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,672.08,518.68
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,725.24,554.54
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,778.5,588.76
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,821.12,616.2
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,862.07,642.29
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,893.2,660.55
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,926.73,680.33
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,951.14,693.95
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,972.59,705.68
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,987.91,713.46
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,999.95,719.23
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,1006.08,722.76
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,1008.75,724.24
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,1002.48,720.43
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,992.79,714.56
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,980.29,706.67
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,964.6,696.78
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,941.22,680.56
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,915.2,662.71
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,886.04,643.89
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,854.4,623.38
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,815.97,598.43
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,776.07,571.84
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,733.61,542.32
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,689.21,510.92
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,598.78,443.48
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,524.14,387.11
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,506.02,375.41
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,478.53,355.08
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,432.48,318.76
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,383.11,278.69
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,306.54,221.84
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,259.72,189.79
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,228.96,160.52
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,182.81,119.1
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,137.17,88.8
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,96.75,69.61
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,87.95,69.0
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,77.34,60.12
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,62.4,47.25
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,46.88,33.6
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,30.13,18.15
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,13.6,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,35.98,8.44
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,91.55,63.63
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,158.92,120.27
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,219.17,171.53
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,286.52,227.88
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,349.52,279.63
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,417.41,333.84
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,475.75,379.19
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,536.04,424.89
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,592.05,465.88
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,653.75,509.91
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,700.58,542.09
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,746.18,572.84
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,789.73,601.38
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,831.95,628.47
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,861.43,645.83
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,887.99,661.06
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,914.93,677.56
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,939.34,692.33
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,952.73,698.49
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,962.94,702.49
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,888.62,646.79
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,804.43,584.5
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,826.93,599.42
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,853.26,615.95
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,753.81,545.1
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,656.14,474.94
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,521.74,379.92
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,397.73,290.04
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,426.75,311.42
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,454.31,331.1
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,567.42,414.47
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,666.14,484.75
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,623.27,453.94
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,581.71,424.62
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,594.75,436.78
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,590.69,435.25
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,508.26,374.87
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,442.28,326.38
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,402.73,296.61
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,361.59,264.64
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,324.62,233.77
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,281.47,196.18
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,230.68,155.6
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,183.82,119.95
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,138.2,89.63
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,97.75,70.16
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,82.92,64.74
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,75.99,58.97
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,61.01,46.1
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,45.47,32.46
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,28.6,17.08
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.06,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,15.51,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,41.19,12.59
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,97.51,68.1
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,166.13,125.64
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,125.08,96.6
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,63.08,46.74
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,80.54,61.05
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,97.97,74.96
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,244.19,193.84
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,401.86,316.13
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,424.02,329.79
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,431.95,333.21
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,365.78,280.5
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,281.72,213.89
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,200.4,151.67
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,130.83,97.44
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,83.09,60.03
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,36.37,23.18
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,340.57,258.26
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,645.92,471.95
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,813.61,586.1
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,966.13,685.06
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,890.01,629.98
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,803.93,569.71
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,814.05,576.83
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,822.21,581.74
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,815.66,577.77
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,807.25,572.78
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,802.44,570.56
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,798.12,568.56
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,734.2,525.31
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,675.55,485.3
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,684.21,494.1
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,687.14,498.24
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,521.16,381.41
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,373.26,274.02
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,491.99,364.74
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,583.36,430.35
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,489.04,361.03
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,413.95,306.32
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,390.4,288.59
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,360.62,264.74
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,301.11,220.62
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,255.97,187.98
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,228.55,161.38
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,185.41,122.23
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,140.21,92.04
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,100.13,72.37
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,89.93,71.11
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,78.7,61.71
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,63.47,48.57
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,47.64,34.62
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,30.99,19.28
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
