Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,9.28,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,21.82,5.36
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,69.19,48.44
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,119.12,90.83
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,175.81,138.56
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,244.5,195.4
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,302.8,242.8
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,365.69,292.54
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,424.01,336.77
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,485.79,382.18
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,549.9,428.32
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,606.45,467.85
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,657.11,502.24
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,708.11,536.11
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,750.54,562.93
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,792.12,588.64
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,829.04,610.91
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,867.67,633.84
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,894.67,649.43
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,919.29,663.37
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,938.35,673.01
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,954.74,680.93
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,820.44,586.65
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,667.76,478.69
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,760.05,542.98
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,846.25,599.27
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,780.04,552.67
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,714.47,507.38
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,817.66,582.51
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,899.68,640.13
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,870.6,621.02
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,839.34,601.11
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,736.35,529.21
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,642.73,462.64
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,657.42,475.8
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,663.0,481.31
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,602.0,438.89
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,543.81,398.12
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,495.97,364.3
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,453.82,333.82
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,412.54,302.86
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,368.47,268.21
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,311.6,224.99
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,268.03,192.41
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,218.58,155.98
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,182.68,131.12
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,151.04,109.41
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,122.62,91.93
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,102.56,81.32
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,80.75,63.14
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,65.23,49.86
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,49.1,35.72
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,32.14,20.27
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,10.01,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,19.93,5.41
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,66.0,45.8
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,112.29,84.58
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,165.66,129.22
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,219.52,173.81
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,217.55,172.51
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,207.16,163.36
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,269.62,211.83
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,327.6,255.2
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,382.26,295.94
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,439.03,337.39
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,432.2,329.05
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,420.63,317.53
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,392.97,295.73
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,374.3,280.4
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,379.52,282.88
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,384.31,284.92
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,374.14,276.61
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,363.78,268.29
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,243.31,180.25
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,136.57,100.15
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,131.77,96.79
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,126.97,93.17
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,157.51,116.49
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,187.92,139.29
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,210.44,155.85
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,232.73,172.12
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,172.25,126.98
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,112.44,81.77
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,108.13,78.85
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,103.83,75.79
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,79.49,57.01
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,55.16,38.07
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,48.58,33.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,42.01,27.95
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,47.6,32.45
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,53.18,36.96
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,76.06,55.33
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,98.73,73.56
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,72.73,53.03
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,46.55,32.16
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,167.37,125.66
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,266.85,197.37
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,225.54,163.27
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,184.25,130.41
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,149.12,106.86
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,124.85,95.22
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,103.84,84.37
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,86.1,69.14
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,68.4,53.71
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,50.2,37.47
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,32.17,20.83
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,13.92,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,7.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,10.19,0.46
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,25.54,15.32
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,41.37,29.23
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,62.11,47.08
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,82.72,64.54
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,146.2,118.0
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,210.43,171.34
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,266.14,216.18
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,316.34,255.7
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,366.09,293.93
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,417.28,332.46
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,382.62,302.4
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,331.52,259.84
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,383.73,299.22
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,436.78,338.05
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,538.3,413.35
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,630.68,479.67
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,563.64,427.62
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,481.59,365.02
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,440.92,333.95
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,400.17,302.53
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,432.61,326.21
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,464.53,348.95
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,446.73,334.77
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,428.93,320.91
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,467.96,349.33
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,505.71,376.26
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,458.93,342.16
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,413.2,308.96
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,417.04,312.17
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,420.39,314.81
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,338.36,254.8
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,258.04,195.09
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,275.53,208.75
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,292.4,221.62
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,255.49,193.98
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,219.19,166.69
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,210.64,160.81
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,202.15,154.89
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,133.66,101.64
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,64.29,46.6
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,130.44,99.91
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,190.34,147.51
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,114.43,87.52
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,35.31,23.65
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,30.64,19.92
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,25.98,16.11
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,21.33,13.07
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,16.68,8.99
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,12.5,5.29
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.33,1.55
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.09,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,7.15,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,13.91,2.96
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,31.68,20.12
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,49.92,35.97
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,73.4,55.89
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,97.12,75.74
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,146.67,116.93
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,194.68,156.39
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,241.7,194.06
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,299.69,239.67
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,291.29,231.64
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,289.06,228.4
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,313.71,246.53
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,338.28,264.31
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,214.36,166.56
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,90.6,67.31
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,239.85,184.95
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,390.06,298.05
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,440.76,334.89
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,491.5,371.49
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,360.92,273.5
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,226.07,170.72
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,266.06,200.72
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,305.91,229.73
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,364.33,272.01
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,413.95,307.01
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,448.22,331.66
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,481.39,355.42
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,725.29,538.0
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,924.66,673.99
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,811.2,594.46
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,698.94,511.42
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,506.67,375.99
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,325.77,242.54
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,330.44,247.38
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,334.39,251.18
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,340.49,256.25
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,345.16,260.2
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,320.41,242.53
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,296.07,225.04
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,278.64,212.18
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,260.75,198.75
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,265.73,201.29
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,264.5,197.41
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,221.92,164.42
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,183.53,135.52
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,150.69,111.4
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,119.3,90.67
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,84.39,67.24
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,52.03,39.43
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,45.71,33.94
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,38.0,26.97
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.71,16.47
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.92,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,4.16,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.48,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,9.26,2.16
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,12.04,4.53
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,54.86,40.46
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,99.8,77.43
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,56.27,41.15
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,14.85,6.68
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,16.72,8.17
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,18.59,9.63
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,61.94,44.8
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,105.85,79.7
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,99.14,74.09
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,92.5,68.62
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,174.91,133.28
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,258.83,197.2
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,308.85,234.58
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,370.52,280.07
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,415.8,312.4
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,460.77,344.0
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,434.79,324.36
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,408.89,305.05
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,387.59,289.33
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,358.59,267.96
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,486.45,362.03
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,609.34,448.81
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,772.46,570.39
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,906.86,663.77
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,878.36,644.04
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,847.35,623.97
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,810.79,600.09
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,772.34,574.78
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,659.59,491.27
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,562.44,417.7
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,529.09,394.7
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,495.36,370.66
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,486.68,365.16
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,463.78,347.77
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,392.66,293.98
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,336.31,251.99
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,304.63,226.57
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,271.75,198.77
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,229.08,164.2
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,186.82,130.74
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,146.82,102.33
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,109.41,80.52
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,90.66,72.41
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,77.18,61.02
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,62.37,48.17
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,46.97,34.51
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,33.1,21.68
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,17.34,1.11
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,9.05,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,19.73,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,52.87,27.28
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,106.89,77.73
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,174.31,135.54
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,130.35,103.43
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,75.2,58.17
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,147.74,119.23
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,230.13,187.16
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,265.53,214.93
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,291.7,234.85
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,312.13,249.98
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,331.44,263.95
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,360.63,285.27
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,389.73,306.15
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,415.75,324.4
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,441.47,342.21
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,538.96,414.67
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,627.12,478.12
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,693.29,524.91
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,748.16,563.26
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,785.74,588.25
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,831.26,618.2
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,766.99,568.79
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,699.87,517.89
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,676.62,499.85
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,652.63,481.1
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,818.5,605.25
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,956.4,701.06
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,736.03,544.82
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,511.0,377.03
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,584.05,432.15
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,647.61,478.08
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,686.76,508.31
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,715.86,531.16
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,643.48,479.95
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,576.71,432.4
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,465.48,351.11
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,366.19,277.08
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,374.13,284.62
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,373.72,285.1
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,282.64,216.34
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,199.32,152.99
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,141.17,108.08
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,82.93,62.05
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,122.97,94.23
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,157.65,121.87
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,136.5,105.77
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,116.17,90.32
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,97.61,79.16
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,79.51,63.56
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,60.86,47.29
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,41.96,30.53
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,26.44,16.45
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.43,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.77,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.48,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,10.18,2.94
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,14.82,6.98
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,19.47,10.98
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,19.47,10.98
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,19.48,10.95
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,19.49,10.87
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,19.5,10.79
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,24.16,14.64
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,28.82,18.47
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,34.89,23.38
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,40.97,28.25
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,52.65,37.74
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,64.35,47.18
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,48.96,34.52
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,33.58,21.89
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,70.06,51.51
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,106.94,81.02
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,113.15,85.59
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,119.35,90.15
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,153.79,117.29
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,188.24,144.01
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,470.23,357.69
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,742.86,544.66
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,778.46,566.45
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,810.87,588.34
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,763.5,553.81
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,716.92,520.5
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,752.85,547.58
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,783.56,569.87
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,788.33,576.57
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,781.1,574.68
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,632.73,468.07
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,506.38,374.54
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,488.94,363.02
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,469.58,349.02
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,350.37,262.97
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,248.29,187.62
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,222.89,169.22
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,198.1,150.77
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,192.89,147.5
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,186.99,143.52
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,147.16,112.91
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,108.5,82.84
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,94.49,72.01
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,80.56,61.02
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,65.8,51.51
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,60.13,46.62
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,51.93,39.42
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,43.31,31.6
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.58,19.89
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,18.33,3.62
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,24.87,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,71.13,40.09
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,127.66,93.13
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,193.77,149.38
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,255.09,201.81
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,327.53,261.82
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,282.17,226.82
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,211.24,168.79
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,269.43,214.58
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,322.61,254.55
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,397.42,311.25
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,487.85,377.45
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,525.72,402.51
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,562.59,426.79
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,711.82,536.3
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,864.35,638.68
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,897.16,656.98
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,927.45,675.02
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,854.66,623.3
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,758.68,552.02
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,887.91,644.8
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,1002.4,717.71
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,1008.18,719.34
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,1001.25,714.41
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,1000.92,713.17
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,997.16,709.81
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,984.43,701.7
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,968.53,691.78
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,947.24,678.53
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,923.08,663.52
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,894.76,645.84
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,863.73,626.39
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,826.84,601.82
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,787.77,575.77
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,745.84,548.75
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,702.36,518.91
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,653.8,485.0
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,604.04,449.25
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,551.46,411.14
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,498.64,371.44
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,443.44,327.9
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,389.02,283.62
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,329.4,234.37
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,275.17,188.52
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,220.49,142.98
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,168.99,102.03
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,119.04,67.75
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,73.67,46.57
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,58.18,44.46
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,54.97,41.81
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,47.73,35.5
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,40.16,28.66
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.96,18.42
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.26,3.75
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,15.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,37.78,19.36
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,86.9,62.12
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,145.87,111.37
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,108.52,83.62
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,61.82,45.73
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,219.44,175.54
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,381.73,304.73
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,382.16,303.13
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,365.73,288.58
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,357.05,279.44
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,332.45,257.89
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,415.37,320.33
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,491.58,375.88
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,453.04,344.57
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,398.56,301.88
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,549.91,414.52
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,706.68,524.86
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,576.98,429.05
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,442.05,328.49
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,502.14,371.67
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,561.99,412.88
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,567.22,415.47
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,571.85,418.0
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,605.36,441.22
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,628.22,456.9
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,634.09,460.68
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,638.78,463.79
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,454.09,334.4
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,277.19,205.43
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,256.1,190.44
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,235.22,175.04
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,336.2,249.85
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,431.71,318.23
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,402.75,297.33
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,374.5,277.35
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,458.97,341.45
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,526.47,390.73
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,511.75,381.06
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,488.09,363.77
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,427.19,317.23
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,371.43,274.06
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,327.72,239.87
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,292.6,212.24
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,249.13,175.82
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,197.01,133.25
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,153.2,103.08
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,119.3,86.25
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,99.16,79.15
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,87.52,69.31
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,71.56,55.62
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,54.97,41.06
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,37.32,25.27
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.87,4.11
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,22.19,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,59.67,33.4
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,112.24,80.09
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,179.8,136.51
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,238.88,186.42
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,305.12,241.25
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,218.07,173.45
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,99.65,76.13
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,116.03,89.07
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,132.4,101.63
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,161.94,124.78
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,191.9,147.95
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,271.17,209.06
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,344.8,264.13
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,347.53,264.81
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,349.54,265.23
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,411.28,310.28
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,473.69,354.59
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,508.55,378.88
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,554.5,410.78
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,371.38,277.66
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,197.01,146.56
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,280.9,209.73
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,364.96,271.03
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,326.34,241.94
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,288.11,213.45
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,400.43,295.86
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,504.56,369.78
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,437.45,321.61
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,368.07,271.75
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,454.04,335.04
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,532.32,391.1
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,521.9,383.87
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,510.55,376.38
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,533.29,394.2
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,550.57,407.6
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,515.36,382.54
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,480.53,357.66
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,475.37,354.86
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,459.24,342.6
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,427.59,317.4
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,385.69,282.66
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,329.85,237.99
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,277.77,195.91
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,232.07,158.01
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,188.01,122.97
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,142.62,91.74
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,101.97,70.8
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,83.44,65.58
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,79.48,62.24
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,66.44,51.08
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,52.91,39.18
