Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,35.95,24.03
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,19.28,6.02
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,24.6,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,70.76,40.76
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,125.02,89.47
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,189.1,143.46
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,122.93,94.69
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,27.83,17.48
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,45.53,32.14
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,63.26,46.62
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,92.06,69.77
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,121.35,92.87
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,159.09,122.42
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,197.43,151.89
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,214.89,164.6
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,232.42,177.28
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,252.45,192.11
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,272.52,206.89
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,337.99,255.38
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,394.07,295.87
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,409.19,306.37
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,424.16,316.91
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,267.66,200.42
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,111.75,81.2
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,198.77,147.9
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,286.24,213.3
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,269.42,200.5
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,252.67,187.99
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,226.93,168.73
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,201.35,149.51
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,426.74,318.05
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,635.62,465.58
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,455.81,336.72
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,277.74,205.63
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,314.7,233.52
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,350.34,259.81
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,308.83,229.38
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,267.79,199.22
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,361.25,269.88
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,443.63,330.34
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,443.68,331.31
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,432.58,323.56
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,418.39,311.51
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,384.84,281.8
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,328.16,236.45
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,279.19,197.37
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,228.23,157.83
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,192.03,131.87
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,151.29,103.17
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,113.75,81.72
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,92.69,73.4
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,79.97,62.67
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,66.32,51.0
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,52.14,38.56
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,37.8,25.6
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,20.85,7.53
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,21.55,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,58.1,33.49
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,110.05,78.9
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,170.8,129.85
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,236.71,185.14
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,304.86,241.58
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,334.74,266.48
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,352.51,280.76
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,368.89,292.33
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,369.48,290.95
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,453.27,355.63
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,533.6,416.27
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,546.66,422.6
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,554.68,425.35
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,545.74,415.9
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,543.97,411.54
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,628.56,472.35
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,703.92,525.12
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,604.37,450.38
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,499.95,371.51
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,512.48,379.85
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,524.73,387.54
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,468.3,345.92
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,412.01,304.24
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,559.24,411.33
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,694.08,505.43
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,669.61,487.16
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,644.73,469.36
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,705.16,514.02
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,756.11,551.22
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,633.19,463.1
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,518.14,379.33
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,465.78,342.22
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,415.34,305.91
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,500.91,371.15
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,573.44,425.24
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,525.09,389.88
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,482.31,358.69
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,482.08,359.5
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,468.23,348.65
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,364.8,271.41
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,288.68,215.78
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,220.98,165.83
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,162.31,122.34
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,182.8,130.62
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,185.66,123.33
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,148.41,99.03
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,123.48,88.94
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,102.94,81.82
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,91.4,72.31
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,77.65,60.58
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,59.73,44.97
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,39.59,27.13
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.42,7.08
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.63,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.84,4.98
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,33.38,21.18
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,52.62,37.36
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,76.33,56.99
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,100.26,76.51
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,157.75,123.23
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,215.03,169.29
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,290.95,229.21
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,364.98,286.42
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,277.56,216.5
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,166.34,126.72
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,181.43,138.01
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,196.65,149.13
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,311.12,237.07
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,420.9,318.89
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,319.44,241.39
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,211.63,158.46
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,220.79,165.34
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,229.95,172.02
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,298.01,222.4
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,376.61,279.25
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,351.87,260.66
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,337.55,249.96
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,291.52,216.01
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,245.95,182.21
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,340.32,251.99
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,428.09,315.22
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,422.06,310.55
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,415.89,306.12
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,453.0,333.34
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,488.17,358.81
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,476.3,349.8
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,464.14,340.8
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,460.99,339.11
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,456.44,336.32
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,397.78,293.96
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,342.21,253.61
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,343.08,254.91
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,341.63,254.13
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,285.71,213.01
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,233.38,174.39
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,195.91,146.88
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,154.77,116.2
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,143.31,107.79
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,131.98,99.39
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,115.25,86.74
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,98.65,73.99
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,82.52,64.42
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,66.5,51.04
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,51.53,38.29
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,36.23,25.04
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,23.2,13.55
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.19,1.21
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,116.75,90.52
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,240.1,189.51
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,148.56,115.6
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,61.41,44.13
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,67.5,48.88
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,73.59,53.56
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,99.62,73.89
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,126.06,94.22
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,114.92,85.23
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,103.92,76.44
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,162.26,121.76
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,221.33,166.87
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,390.76,295.33
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,566.36,422.59
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,514.71,383.33
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,473.48,352.16
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,612.03,453.86
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,747.63,549.41
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,752.64,551.67
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,756.09,553.65
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,663.24,487.98
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,573.09,423.33
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,744.14,554.48
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,886.73,660.17
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,859.18,641.24
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,829.44,621.41
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,795.85,597.41
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,760.12,571.58
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,673.27,504.7
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,598.35,446.33
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,570.64,427.0
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,536.95,402.66
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,477.26,357.44
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,421.74,315.43
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,379.87,283.68
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,336.62,250.78
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,299.7,222.66
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,263.58,194.83
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,222.07,163.41
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,184.68,135.73
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,161.99,120.04
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,136.13,102.7
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,113.58,90.78
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,94.3,74.79
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,74.87,58.27
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,54.95,41.0
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,36.16,24.39
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,14.84,4.63
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.63,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,16.87,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,41.55,23.4
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,89.58,64.04
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,148.07,112.74
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,82.0,61.55
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,8.34,1.25
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.98,5.1
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,17.62,8.91
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,39.49,26.76
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,61.41,44.37
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,49.77,34.78
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,38.14,25.25
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,25.58,14.99
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.02,4.81
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,21.88,11.88
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,30.75,18.91
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,32.63,20.31
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,34.51,21.7
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,128.81,95.46
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,225.05,168.73
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,454.78,341.42
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,668.62,493.49
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,438.61,326.86
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,198.68,146.95
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,199.45,147.73
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,200.16,148.15
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,202.21,149.6
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,204.15,150.99
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,154.3,112.97
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,104.93,75.18
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,139.69,101.76
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,174.03,127.67
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,176.3,129.28
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,178.51,130.93
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,389.72,288.38
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,580.02,419.79
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,519.4,375.01
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,466.51,337.25
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,492.41,358.06
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,495.82,359.66
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,443.31,319.04
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,390.89,277.86
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,316.42,224.9
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,268.34,193.56
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,233.83,160.49
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,182.26,112.89
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,134.63,80.37
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,91.95,59.19
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,70.17,54.03
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,64.09,48.97
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,56.05,42.22
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.6,34.83
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,35.06,23.6
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,23.11,10.8
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,22.22,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,55.99,33.28
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,111.75,80.41
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,173.02,131.24
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,118.42,90.86
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,42.73,29.68
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,71.14,52.99
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,100.52,76.73
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,150.98,117.12
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,210.75,164.03
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,199.6,154.12
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,195.44,149.8
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,187.22,142.58
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,179.06,135.49
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,207.02,156.75
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,235.15,177.89
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,312.14,235.44
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,381.39,285.83
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,382.01,285.36
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,382.4,284.96
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,697.14,521.38
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,982.85,715.83
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,849.6,619.66
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,690.99,502.46
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,658.09,478.23
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,624.66,453.0
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,804.07,586.52
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,955.99,690.95
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,935.44,676.46
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,912.08,661.42
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,883.32,642.84
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,852.04,622.56
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,816.28,599.19
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,778.42,574.27
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,736.79,545.97
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,693.62,515.38
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,645.37,480.42
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,597.1,444.73
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,544.28,405.85
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,493.52,367.28
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,440.57,325.32
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,388.56,283.07
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,335.44,239.69
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,284.29,197.24
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,232.53,154.42
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,183.87,115.77
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,136.74,82.96
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,94.26,61.18
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,71.87,55.66
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,65.49,50.41
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,57.51,43.57
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,49.11,36.12
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,36.21,24.51
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,23.88,11.57
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,13.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,15.77,5.98
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,32.21,20.46
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,49.28,35.0
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,70.44,52.65
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,91.48,69.89
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,120.81,93.78
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,151.19,118.21
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,285.46,226.55
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,429.68,338.54
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,424.89,332.03
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,402.14,312.28
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,579.81,449.17
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,761.37,580.35
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,612.63,466.81
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,413.65,313.01
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,356.78,269.86
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,289.76,218.24
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,473.51,355.17
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,638.77,471.59
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,437.5,325.84
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,221.94,164.67
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,227.58,169.21
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,233.15,173.22
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,277.46,206.02
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,321.5,238.17
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,489.03,360.66
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,651.36,473.73
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,637.79,462.43
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,623.7,451.91
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,605.06,439.08
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,586.21,426.12
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,606.48,441.7
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,621.56,453.23
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,633.33,463.25
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,635.33,466.0
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,550.66,404.54
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,477.82,351.41
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,393.16,290.94
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,320.56,238.48
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,366.71,271.94
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,387.28,280.93
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,333.55,237.08
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,281.61,194.15
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,228.05,150.1
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,177.88,110.34
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,132.31,78.84
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,92.39,59.3
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,71.08,55.07
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,66.89,51.58
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,58.58,44.48
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.83,36.75
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,38.35,26.4
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,23.89,11.93
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,13.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.41,0.56
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,7.88,0.94
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.34,1.32
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,46.01,32.52
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,83.98,63.27
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,70.3,51.89
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,56.79,40.79
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,296.06,230.72
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,552.12,413.01
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,600.31,445.66
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,648.9,480.85
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,694.12,512.86
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,739.56,544.63
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,827.94,608.23
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,911.28,667.31
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,933.56,681.59
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,953.36,694.54
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,960.98,699.13
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,965.49,701.93
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,970.11,704.0
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,977.6,708.01
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,957.64,693.57
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,943.52,683.24
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,925.72,671.43
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,905.03,657.83
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,878.33,639.94
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,848.97,620.37
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,815.68,597.02
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,779.9,572.07
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,739.39,545.03
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,697.27,515.31
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,650.44,481.97
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,602.32,446.95
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,551.28,408.91
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,499.89,369.57
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,446.24,327.64
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,392.75,284.53
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,337.87,239.47
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,280.19,191.53
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,226.61,146.98
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,175.89,106.36
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,125.94,71.16
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,80.24,47.79
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,59.54,45.29
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,58.96,44.85
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,52.16,39.04
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,45.16,32.82
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,34.16,22.96
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.67,11.28
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,13.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,15.3,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,33.72,18.91
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,71.82,51.18
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,109.91,83.15
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,150.07,116.95
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,193.96,153.51
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,234.12,186.34
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,274.71,218.69
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,250.86,198.25
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,211.57,165.17
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,171.68,133.02
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,139.15,106.48
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,198.41,152.85
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,258.87,198.91
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,316.9,242.14
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,366.14,277.97
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,357.68,270.14
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,348.81,262.28
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,497.33,372.44
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,636.41,471.21
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,366.38,275.63
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,90.93,65.29
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,397.63,299.67
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,695.28,509.53
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,707.27,516.23
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,717.91,523.84
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,442.61,330.07
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,165.42,122.35
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,120.48,88.26
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,75.88,53.72
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,58.05,39.89
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,40.24,25.99
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,43.96,28.94
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,47.69,31.89
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,42.05,27.57
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,36.42,23.23
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,40.13,26.22
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,43.85,29.21
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,36.36,23.39
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,28.88,17.53
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,34.46,22.06
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,40.03,26.61
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,37.69,24.87
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,35.34,23.13
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,79.65,59.12
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,120.56,92.2
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,105.63,80.65
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,90.81,69.07
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,75.83,59.86
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,60.89,47.1
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,47.41,35.38
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,33.43,23.09
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,21.33,12.35
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.26,1.36
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.77,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,23.84,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,63.63,39.15
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,114.29,82.49
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,174.07,132.28
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,238.25,185.36
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,304.54,238.97
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,363.75,285.92
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,427.31,334.46
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,484.85,376.38
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,549.96,422.01
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,603.9,459.37
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,658.41,496.2
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,705.99,526.35
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,752.92,554.78
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,682.12,501.74
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,578.36,425.76
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,556.74,409.53
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,531.56,389.77
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,487.67,358.03
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,453.66,332.98
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,611.42,445.7
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,769.18,551.45
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,777.9,556.1
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,785.39,561.71
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,786.16,558.97
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,784.81,555.05
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,807.34,570.98
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,830.23,586.66
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,796.33,564.28
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,764.98,543.98
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,722.09,515.78
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,680.42,488.1
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,676.12,487.52
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,668.2,483.95
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,686.87,502.23
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,688.15,507.55
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,612.33,451.97
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,549.33,405.19
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,457.5,338.83
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,381.39,283.36
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,320.06,239.04
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,260.33,195.41
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,273.05,203.78
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,272.88,200.41
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,233.99,169.67
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,196.02,140.16
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,159.08,113.11
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,123.62,90.0
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,99.97,79.67
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,90.35,71.66
