Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,74.18,57.93
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,57.53,43.48
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,41.12,28.94
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,25.13,13.59
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.43
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.22
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,23.65,14.12
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,30.62,19.93
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,79.62,60.45
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,131.45,102.5
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,186.38,146.64
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,238.11,187.53
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,257.79,202.14
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,277.02,216.29
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,203.84,158.21
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,126.99,96.6
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,155.13,118.78
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,183.49,140.76
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,359.03,276.59
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,543.67,411.74
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,454.35,343.97
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,374.89,283.55
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,457.93,344.81
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,540.89,403.84
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,488.96,364.8
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,437.15,326.26
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,727.53,544.06
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,974.27,708.27
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,964.11,697.23
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,950.87,686.7
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,933.89,673.8
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,913.82,658.95
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,813.87,590.75
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,714.82,517.6
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,704.62,512.4
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,690.5,503.56
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,706.52,520.05
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,705.76,523.81
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,571.68,424.38
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,467.3,345.42
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,499.57,372.89
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,508.83,379.43
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,451.0,333.66
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,396.56,289.33
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,325.28,235.13
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,284.81,206.97
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,238.38,163.02
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,177.83,106.43
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,122.02,66.04
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,74.32,41.09
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,48.07,35.86
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,45.55,33.76
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,41.55,30.31
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,37.31,26.46
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,29.59,19.41
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.39,10.96
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.39,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,24.6,12.97
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,50.75,35.64
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,76.52,57.62
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,104.57,81.29
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,133.49,105.29
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,217.2,173.95
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,312.86,250.73
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,444.86,355.2
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,593.97,468.29
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,645.68,504.98
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,697.09,540.75
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,739.65,568.71
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,785.68,598.81
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,824.55,623.19
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,861.31,645.96
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,817.01,613.35
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,731.0,546.21
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,696.27,519.34
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,646.28,481.35
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,751.36,556.71
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,855.26,628.06
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,761.03,559.12
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,664.07,488.32
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,841.03,621.73
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,985.49,719.47
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,973.82,710.03
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,958.94,699.95
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,830.05,609.82
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,695.26,507.7
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,740.69,542.27
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,777.76,569.39
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,788.95,582.53
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,784.03,582.01
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,742.86,554.22
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,699.82,524.39
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,585.85,438.46
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,497.07,370.24
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,474.12,354.81
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,447.61,335.69
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,430.55,321.66
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,393.99,289.4
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,293.03,214.54
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,244.35,183.97
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,168.38,126.92
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,99.34,74.66
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,87.56,65.71
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,75.83,56.58
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,64.16,49.63
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,52.06,39.33
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,40.87,29.72
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,29.7,19.94
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,19.94,11.27
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.19,2.33
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,34.4,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,97.37,60.89
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,152.35,110.18
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,218.61,166.99
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,213.64,168.53
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,180.71,143.89
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,136.38,107.89
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,89.44,68.48
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,163.51,128.5
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,237.27,186.42
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,296.09,232.42
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,367.07,286.96
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,411.57,319.6
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,456.79,352.34
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,407.76,312.86
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,365.76,278.65
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,474.92,360.22
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,575.24,432.69
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,705.23,528.42
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,838.06,623.04
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,862.96,638.43
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,885.54,652.89
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,857.14,631.88
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,819.76,605.21
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,759.65,559.83
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,691.95,509.03
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,644.57,475.1
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,597.48,440.97
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,618.07,456.67
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,636.75,470.7
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,640.98,475.38
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,643.28,478.73
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,665.76,497.54
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,680.31,510.31
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,663.21,498.55
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,642.67,484.16
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,497.84,376.12
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,375.59,283.22
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,303.17,229.84
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,237.81,180.82
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,302.44,230.35
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,353.73,267.14
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,307.97,231.6
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,262.75,197.22
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,234.37,171.33
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,201.34,141.05
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,159.54,109.89
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,119.16,84.13
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,91.9,73.25
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,78.6,62.02
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,66.08,51.32
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,53.05,39.91
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,39.14,27.49
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.74,13.82
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.65,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,32.76,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,91.48,57.09
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,146.35,105.39
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,215.42,163.89
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,277.94,217.65
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,347.58,276.11
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,408.73,326.49
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,473.58,378.19
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,533.59,424.71
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,595.54,471.38
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,647.76,509.33
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,701.9,546.34
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,751.7,579.38
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,800.62,611.25
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,841.49,637.99
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,873.99,658.75
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,907.93,679.42
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,939.36,698.22
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,963.75,713.65
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,985.06,727.1
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,1000.64,735.32
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,1012.83,741.4
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,929.58,684.26
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,817.57,600.07
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,929.6,685.22
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,1016.3,743.03
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,837.36,618.08
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,641.07,470.38
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,662.08,486.96
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,680.84,500.94
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,582.74,430.07
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,487.65,360.59
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,668.03,501.5
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,812.7,607.39
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,770.49,577.42
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,726.2,546.61
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,677.98,511.2
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,628.65,474.18
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,576.56,434.85
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,523.69,393.82
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,468.79,349.32
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,409.26,300.22
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,352.18,252.26
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,296.27,204.41
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,232.91,152.98
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,182.83,114.41
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,136.93,81.6
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,95.9,59.9
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,65.86,50.97
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,58.34,44.72
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,51.5,38.93
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,43.42,31.85
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.62,22.97
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.36,12.93
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,37.49,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,105.21,65.94
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,163.69,118.3
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,234.28,178.82
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,297.47,233.87
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,367.37,293.09
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,429.33,344.18
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,493.24,394.95
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,552.75,439.79
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,613.55,483.85
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,667.41,522.06
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,720.99,558.05
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,769.07,588.31
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,810.41,613.3
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,850.86,639.28
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,889.16,663.56
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,921.34,682.21
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,950.74,698.88
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,974.75,712.97
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,995.56,725.0
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,1010.1,731.91
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,1021.13,736.65
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,1027.07,739.33
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,1029.36,739.83
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,1026.52,737.18
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,1020.06,732.37
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,1007.13,723.57
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,990.85,712.77
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,969.99,698.12
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,946.08,681.6
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,917.33,663.02
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,885.69,642.55
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,849.62,619.42
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,811.05,594.49
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,768.96,566.74
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,724.81,537.18
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,675.8,501.91
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,625.86,465.19
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,573.9,427.03
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,521.27,387.13
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,466.04,343.33
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,406.47,295.17
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,350.04,248.02
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,294.78,201.09
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,238.93,154.05
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,185.4,110.51
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,128.42,69.16
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,79.55,42.92
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,49.38,36.56
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,46.92,34.61
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,42.97,31.33
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,38.79,27.64
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,31.59,21.07
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,23.95,13.36
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,31.68,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,88.53,55.39
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,143.34,102.97
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,209.65,158.41
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,272.24,211.16
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,339.73,266.63
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,400.76,315.16
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,465.56,364.65
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,523.52,406.64
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,583.18,448.19
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,636.34,485.24
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,689.64,520.92
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,735.17,550.25
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,782.08,580.17
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,822.6,605.23
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,861.27,628.83
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,893.82,647.52
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,923.78,664.47
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,858.73,619.29
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,765.19,551.0
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,767.13,550.35
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,766.73,547.37
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,735.01,524.73
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,693.15,495.6
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,859.03,615.39
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,991.94,701.94
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,980.32,693.11
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,965.58,683.93
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,859.4,613.12
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,747.38,531.9
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,817.26,586.81
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,866.8,621.77
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,764.79,552.37
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,670.65,484.04
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,699.7,509.92
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,711.27,521.85
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,665.22,489.37
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,617.65,455.36
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,518.35,382.26
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,447.27,329.48
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,436.13,320.4
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,404.55,292.41
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,334.19,238.85
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,292.24,208.86
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,245.24,165.76
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,183.52,110.05
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,132.22,73.25
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,84.79,47.52
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,55.75,41.78
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,54.06,40.51
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,49.63,36.77
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,44.94,32.59
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.15,23.86
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.74,14.71
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,32.31,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,80.99,50.43
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,133.72,95.36
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,197.03,147.44
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,256.09,196.53
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,322.59,250.59
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,385.58,300.67
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,449.34,349.96
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,507.14,393.72
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,566.98,437.86
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,620.37,476.37
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,674.06,514.3
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,720.63,544.78
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,766.18,574.09
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,803.32,597.81
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,841.88,622.38
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,786.0,579.65
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,705.95,517.63
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,586.71,431.98
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,462.02,340.04
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,641.19,469.48
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,800.84,578.07
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,901.44,648.88
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,985.95,703.56
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,979.52,698.28
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,969.65,691.79
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,958.65,684.7
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,944.64,675.79
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,924.56,663.5
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,901.92,649.59
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,874.93,632.46
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,845.53,613.73
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,812.34,592.74
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,776.88,570.08
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,737.02,542.83
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,695.6,513.94
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,649.67,481.31
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,602.92,447.36
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,551.02,409.78
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,501.12,372.42
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,395.28,293.22
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,324.3,241.53
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,318.42,232.79
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,291.53,203.43
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,241.14,161.57
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,194.13,123.9
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,146.92,89.96
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,104.05,65.95
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,74.46,57.89
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,68.58,53.01
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,60.76,46.39
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,52.51,39.16
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,40.19,28.22
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.64,17.17
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.67,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,34.0,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,80.35,49.86
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,132.65,94.74
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,195.28,146.49
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,254.03,195.2
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,320.17,248.45
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,382.82,298.24
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,446.11,347.15
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,504.11,390.85
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,564.28,434.99
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,617.08,473.0
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,670.21,510.47
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,718.25,541.87
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,762.76,570.41
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,802.77,596.39
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,841.05,621.07
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,874.45,641.14
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,905.55,659.58
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,930.36,675.2
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,952.29,689.04
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,844.21,613.1
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,714.8,516.78
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,858.9,623.5
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,981.76,705.51
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,980.01,702.29
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,974.92,698.09
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,963.61,691.05
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,949.27,682.16
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,798.32,578.83
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,637.53,460.55
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,649.64,470.83
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,659.21,478.35
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,559.76,408.0
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,466.57,341.15
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,369.57,271.99
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,277.57,204.9
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,274.31,203.0
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,270.83,200.72
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,371.57,277.21
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,455.08,337.85
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,314.4,234.12
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,195.56,146.14
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,248.78,184.39
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,285.56,207.07
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,245.85,170.19
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,194.05,122.99
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,146.76,89.08
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,103.96,65.09
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,74.05,57.19
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,68.52,52.75
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,60.71,46.16
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,52.46,38.96
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,40.15,28.07
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.65,17.17
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.68,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,37.13,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,88.94,54.89
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,142.36,101.19
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,209.25,156.88
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,268.81,207.22
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,335.0,261.81
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,394.45,310.28
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,457.49,360.14
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,411.37,322.8
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,328.63,255.9
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,386.33,299.56
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,456.61,350.81
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,462.82,352.87
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,475.86,359.95
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,559.32,420.3
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,635.38,473.82
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,777.34,576.12
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,903.4,658.25
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,819.25,597.74
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,703.02,510.85
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,640.02,465.25
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,585.04,424.16
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,800.77,581.97
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,986.84,704.16
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,925.12,660.64
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,845.7,601.32
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,824.87,588.06
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,807.32,576.34
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,871.14,624.77
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,913.98,652.6
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,887.15,635.2
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,857.57,616.56
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,823.32,594.81
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,786.74,571.4
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,746.32,545.24
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,703.97,516.87
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,607.86,445.98
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,533.37,389.88
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,529.52,390.11
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,506.97,374.07
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,453.42,331.96
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,400.56,289.37
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,346.21,244.57
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,293.22,200.14
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,235.46,152.62
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,185.02,112.15
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,135.32,76.3
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,89.51,50.9
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,59.79,44.98
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,58.76,44.3
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,53.25,39.67
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.08,34.28
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.39,25.67
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.26,16.07
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.78,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,26.38,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,69.87,42.73
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,125.14,89.37
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,185.83,139.69
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,243.03,187.69
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,307.49,240.76
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,365.98,288.57
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,432.84,341.54
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,489.51,384.78
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,548.17,428.31
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,601.04,467.15
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,654.39,505.51
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,700.81,536.85
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,746.39,566.31
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,706.18,532.9
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,645.76,484.39
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,554.16,414.93
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,455.33,339.07
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,704.67,526.33
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,930.46,682.23
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,864.34,631.34
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,778.65,565.57
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,879.98,640.62
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,967.73,700.43
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,898.62,649.94
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,817.37,588.73
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,881.81,637.72
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,932.22,672.98
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,912.63,659.83
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,890.57,645.62
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,864.27,628.36
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,835.64,609.57
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,802.38,587.89
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,767.25,564.24
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,728.02,536.92
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,686.51,507.62
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,639.02,473.15
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,592.68,438.97
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,545.15,403.65
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,497.81,367.67
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,431.27,317.22
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,380.23,278.62
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,293.97,216.22
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,225.91,168.69
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,225.87,161.07
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,204.97,134.93
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,160.0,102.76
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,119.37,79.11
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,89.24,69.76
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,81.63,63.51
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,74.57,57.62
