Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,62.41,47.16
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,46.55,33.3
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,31.36,19.39
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,16.2,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,24.11,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,63.89,38.84
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,112.41,79.97
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,169.53,127.46
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,231.86,179.23
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,295.91,231.72
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,353.61,278.74
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,415.58,327.98
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,394.65,310.29
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,359.61,280.76
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,333.04,258.05
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,289.97,222.34
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,389.63,297.95
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,484.35,367.41
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,584.13,440.37
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,678.54,507.82
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,719.42,534.48
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,750.26,554.41
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,763.38,560.26
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,763.9,557.88
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,737.36,535.92
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,698.0,505.65
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,767.44,554.68
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,826.36,595.44
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,843.37,606.08
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,851.46,611.33
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,858.64,615.66
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,863.33,618.38
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,808.97,581.54
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,757.76,546.74
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,740.24,535.54
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,721.39,523.15
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,724.1,526.31
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,722.62,526.32
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,695.65,508.22
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,665.93,488.04
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,625.42,459.97
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,583.28,430.17
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,541.02,399.51
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,496.32,366.17
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,447.92,329.09
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,397.39,289.3
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,335.78,242.83
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,291.26,210.16
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,249.71,177.34
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,209.84,146.39
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,170.0,117.38
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,132.45,93.22
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,99.55,78.33
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,77.13,59.72
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,67.69,51.85
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.33,45.43
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,45.49,32.44
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,30.15,18.49
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.49,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,26.74,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,70.87,43.0
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,127.28,90.44
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,189.8,142.15
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,250.5,192.9
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,323.36,252.65
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,383.1,301.56
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,446.72,352.22
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,506.66,398.17
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,569.47,444.94
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,622.08,482.45
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,674.89,518.59
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,651.72,496.46
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,606.79,458.4
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,626.06,470.19
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,641.98,479.14
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,780.24,580.1
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,902.26,660.83
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,926.5,674.59
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,947.84,687.11
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,858.88,623.4
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,740.64,533.92
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,747.64,538.41
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,753.07,541.15
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,591.36,427.56
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,431.59,312.39
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,711.58,520.38
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,948.76,679.54
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,837.26,601.93
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,720.86,516.02
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,717.4,515.3
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,711.68,512.34
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,755.67,549.17
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,781.21,570.44
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,741.35,543.9
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,699.66,515.26
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,558.17,410.84
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,446.56,326.58
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,470.8,346.58
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,478.34,352.3
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,412.86,303.28
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,355.1,260.7
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,325.52,237.55
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,291.36,209.76
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,246.88,175.35
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,205.68,144.12
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,167.56,116.18
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,131.02,92.23
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,102.23,80.24
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,88.61,69.05
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,74.32,57.18
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,59.44,44.49
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,46.28,32.96
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,29.93,18.27
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,15.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,23.81,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,63.21,38.44
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,113.09,80.51
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,177.71,133.94
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,234.5,181.51
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,298.48,234.22
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,356.96,282.1
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,419.91,332.37
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,364.97,287.82
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,281.94,219.8
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,235.43,182.42
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,179.05,136.75
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,215.18,164.27
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,251.78,191.53
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,275.36,208.35
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,309.05,232.48
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,293.74,219.85
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,288.38,214.82
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,439.32,326.43
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,593.58,435.19
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,555.48,405.15
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,506.03,368.31
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,492.41,358.59
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,478.54,348.51
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,451.07,328.27
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,423.74,308.16
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,592.67,430.45
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,753.04,541.47
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,841.03,607.86
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,908.26,654.63
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,882.11,637.71
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,853.27,619.55
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,754.09,550.32
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,663.11,482.04
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,691.61,508.25
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,702.42,520.39
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,656.78,487.34
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,608.26,451.8
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,558.14,414.86
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,507.52,376.42
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,454.35,334.33
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,401.8,291.63
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,348.15,247.61
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,291.56,200.64
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,238.51,156.19
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,188.25,115.35
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,138.78,79.17
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,93.26,53.12
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,59.9,44.98
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,57.63,43.16
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,52.96,39.27
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,46.97,34.05
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.69,25.84
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.99,16.77
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,21.05,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,52.23,31.08
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,104.3,74.26
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,160.56,120.61
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,216.83,167.19
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,288.06,225.16
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,346.0,272.31
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,408.48,321.99
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,467.65,367.64
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,535.22,418.38
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,588.88,457.26
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,643.27,495.78
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,695.66,532.48
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,748.74,567.9
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,789.67,594.76
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,825.37,617.83
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,862.59,641.12
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,898.12,663.07
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,922.91,678.39
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,944.87,691.89
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,954.81,696.39
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,970.09,704.58
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,976.79,707.86
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,980.14,709.11
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,980.78,707.62
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,978.05,704.07
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,967.0,695.93
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,952.83,686.22
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,934.37,672.65
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,913.05,657.34
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,886.63,639.88
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,857.48,620.65
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,824.01,598.54
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,788.13,574.76
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,748.07,548.06
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,706.09,519.25
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,660.74,486.58
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,614.08,452.32
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,564.37,415.12
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,510.86,374.34
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,457.92,332.95
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,405.25,290.62
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,350.69,246.41
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,297.4,202.33
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,239.65,154.95
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,188.23,113.51
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,137.24,76.24
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,89.98,49.16
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,54.83,40.63
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,52.69,39.01
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,48.64,35.63
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,44.35,31.86
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.75,24.25
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.2,16.19
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,26.47,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,70.35,42.5
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,126.13,89.58
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,188.41,141.08
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,249.86,192.45
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,323.66,253.04
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,383.9,302.46
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,448.13,353.71
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,509.17,400.66
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,573.28,448.58
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,626.6,486.88
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,680.16,523.86
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,727.25,554.69
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,776.11,586.27
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,816.4,611.22
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,854.79,634.57
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,881.7,650.11
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,912.69,668.37
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,937.0,683.19
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,958.32,696.09
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,973.52,703.86
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,985.46,709.6
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,991.57,712.84
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,994.22,713.98
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,991.89,710.6
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,986.09,705.12
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,974.52,697.48
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,959.79,687.92
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,940.22,675.29
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,917.82,660.87
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,891.24,643.52
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,861.89,624.36
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,827.82,602.02
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,791.37,578.01
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,751.53,551.57
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,709.75,523.07
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,663.34,489.62
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,615.99,454.81
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,563.7,415.72
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,512.57,376.46
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,459.34,334.72
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,406.48,292.17
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,352.19,248.1
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,299.18,204.17
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,240.93,156.06
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,189.28,114.27
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,139.0,77.58
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,92.51,50.95
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,56.7,42.0
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,54.25,40.14
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,50.28,36.93
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,46.08,33.32
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.89,25.21
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.97,16.85
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,14.12,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,29.96,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,84.06,50.91
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,137.15,97.02
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,201.85,151.18
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,268.55,207.2
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,342.85,268.56
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,403.16,317.7
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,467.09,368.04
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,527.39,414.23
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,588.68,459.82
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,641.83,497.75
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,694.88,533.22
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,743.59,564.71
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,791.52,595.09
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,826.49,617.06
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,864.79,641.18
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,897.81,660.44
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,928.33,677.88
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,952.44,690.7
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,973.45,701.47
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,989.22,709.16
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,1001.62,714.77
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,1007.58,717.49
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,1009.98,718.1
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,1007.81,714.48
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,1002.08,708.77
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,990.41,700.54
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,975.4,690.34
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,955.39,676.02
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,932.35,659.93
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,905.39,642.77
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,875.5,623.73
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,840.73,601.49
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,803.42,577.52
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,762.11,550.77
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,718.71,522.42
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,672.21,489.93
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,624.25,455.39
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,573.49,418.88
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,521.92,380.59
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,467.78,338.6
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,413.59,295.31
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,358.2,249.91
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,298.24,200.39
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,242.56,154.08
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,188.9,110.58
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,136.24,72.09
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,86.91,44.0
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,44.07,31.29
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,42.5,30.14
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,39.58,27.79
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,36.5,25.15
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,30.56,19.9
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,24.3,13.94
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,11.95,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,28.55,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,80.42,48.38
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,133.04,93.74
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,197.06,146.7
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,256.66,196.77
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,327.68,255.0
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,387.62,303.68
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,451.39,353.81
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,437.42,341.36
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,402.12,311.79
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,438.05,337.75
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,472.52,361.66
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,616.11,468.45
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,768.45,573.07
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,809.03,595.93
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,847.81,617.83
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,881.85,635.28
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,906.52,646.26
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,931.02,656.84
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,952.6,665.23
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,969.57,670.48
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,983.4,673.6
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,990.49,677.99
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,994.15,680.53
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,990.29,678.29
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,982.94,674.05
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,972.91,669.59
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,959.74,663.22
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,941.37,653.63
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,920.15,642.21
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,893.82,626.9
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,864.76,609.81
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,831.35,589.81
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,795.49,568.04
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,755.47,542.9
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,713.52,515.51
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,667.07,483.89
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,618.05,449.67
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,567.33,413.05
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,516.13,375.0
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,462.4,334.0
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,409.31,292.29
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,355.17,249.18
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,298.02,202.94
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,244.33,158.95
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,193.77,118.56
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,143.86,82.27
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,97.89,55.6
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,62.84,47.19
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,61.57,46.25
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,55.6,41.4
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.15,35.92
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.56,27.45
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.52,18.17
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.9,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.48,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,20.43,9.3
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,42.25,28.22
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,64.2,46.68
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,94.29,71.42
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,122.93,94.72
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,163.61,127.3
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,206.56,161.08
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,247.75,192.77
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,298.72,231.22
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,365.39,281.72
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,436.18,334.03
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,502.59,380.85
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,561.32,421.11
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,510.1,380.98
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,451.48,335.73
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,678.51,502.72
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,888.07,642.28
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,716.42,521.63
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,497.41,362.07
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,687.89,499.69
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,868.35,621.82
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,870.65,621.42
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,870.5,621.11
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,871.07,621.62
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,869.34,620.69
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,912.96,655.85
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,946.52,679.08
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,927.53,666.97
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,899.34,649.34
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,879.42,636.78
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,850.5,618.24
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,724.33,528.53
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,609.8,442.47
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,666.98,489.64
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,701.14,518.28
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,656.24,485.92
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,609.91,452.3
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,560.14,415.87
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,509.9,378.02
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,420.23,310.22
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,359.45,265.31
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,339.56,245.79
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,295.83,204.04
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,242.32,159.23
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,190.87,117.16
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,140.82,80.12
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,94.51,52.81
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,56.91,42.63
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,54.08,40.35
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,49.68,36.68
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,45.01,32.59
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.06,24.67
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.13,16.36
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.69,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,27.87,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,78.79,46.97
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,130.05,91.6
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,192.51,143.36
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,250.52,192.17
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,319.76,248.97
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,378.77,296.44
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,441.61,345.32
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,499.44,388.96
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,559.55,432.9
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,612.31,469.67
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,663.3,503.62
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,711.12,533.9
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,758.17,563.04
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,683.94,506.85
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,569.88,420.31
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,461.34,340.76
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,336.92,247.82
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,652.51,482.1
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,940.58,670.41
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,869.88,617.61
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,766.46,541.38
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,885.55,626.64
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,981.42,686.67
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,787.8,557.81
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,560.34,396.43
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,776.4,552.87
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,951.12,665.46
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,933.8,652.15
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,913.56,639.11
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,795.34,561.52
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,680.2,479.15
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,745.27,531.24
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,789.57,564.37
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,749.79,538.94
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,708.02,512.33
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,660.15,479.22
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,611.1,444.55
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,561.74,408.99
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,511.89,371.99
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,459.27,331.88
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,407.24,291.0
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,349.77,245.61
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,297.33,202.9
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,244.62,159.61
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,194.66,119.54
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,145.34,83.56
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,99.97,56.98
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,63.53,47.67
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,61.46,46.17
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,55.93,41.69
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,49.88,36.54
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.31,28.1
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,30.3,18.85
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.29,0.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,26.14,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,69.8,41.02
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,125.03,88.35
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,187.08,139.79
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,245.17,188.36
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,314.18,244.59
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,373.63,292.44
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,437.12,341.85
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,495.23,385.76
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,555.63,429.97
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,608.52,466.77
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,661.78,502.55
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,709.48,532.14
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,753.95,558.64
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,794.83,582.38
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,834.02,604.47
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,867.11,622.11
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,897.82,637.93
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,923.0,651.85
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,945.36,663.99
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,953.56,666.61
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,966.7,672.51
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,974.16,676.94
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,978.27,679.48
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,978.74,679.12
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,975.86,676.8
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,965.12,670.58
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,951.27,662.57
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,855.68,600.99
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,753.08,528.24
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,700.38,493.55
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,649.04,458.91
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,658.26,467.07
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,663.02,471.7
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,618.72,441.59
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,575.91,412.47
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,528.38,379.93
