Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,486.7,351.02
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,512.45,372.39
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,517.25,375.6
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,460.91,332.32
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,408.01,290.49
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,353.11,246.61
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,299.38,202.64
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,245.72,158.24
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,194.18,116.58
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,138.35,75.48
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,90.52,47.44
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,50.79,36.89
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,48.45,35.11
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,45.04,32.38
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,41.43,29.3
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,34.39,23.06
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,26.93,16.08
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.28,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,27.69,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,78.48,45.84
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,130.51,91.42
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,193.92,144.07
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,255.46,195.91
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,322.73,251.57
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,382.06,299.76
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,445.26,349.4
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,503.34,393.62
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,563.46,437.96
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,616.3,475.44
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,667.35,510.08
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,714.75,540.63
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,761.29,570.03
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,802.03,594.95
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,840.99,618.33
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,874.13,637.54
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,897.9,650.43
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,922.98,665.84
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,945.19,679.39
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,960.9,687.4
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,973.43,693.47
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,980.69,697.69
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,984.57,699.9
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,984.59,698.35
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,981.2,694.77
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,970.95,688.36
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,957.48,680.01
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,938.68,668.31
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,916.98,654.79
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,891.03,638.27
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,862.26,619.9
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,829.07,598.78
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,793.39,575.86
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,753.42,549.71
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,711.43,521.87
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,664.34,488.14
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,616.91,453.48
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,565.17,416.0
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,514.48,378.08
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,461.39,336.64
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,408.84,294.5
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,355.09,250.98
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,302.62,207.57
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,244.98,160.03
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,194.3,118.94
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,144.33,82.08
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,98.17,54.69
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,59.5,44.24
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,57.21,42.43
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,52.54,38.67
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,46.81,33.81
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.34,26.34
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.49,18.14
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.88,0.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,27.46,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,77.75,45.05
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,130.33,91.2
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,194.33,144.33
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,258.03,197.86
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,328.33,255.95
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,388.3,304.75
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,452.09,354.91
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,511.22,400.1
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,572.89,445.75
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,624.15,483.14
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,677.09,519.74
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,726.03,551.48
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,774.32,582.17
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,809.16,602.86
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,847.5,625.7
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,881.11,645.3
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,912.36,663.16
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,936.86,676.47
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,958.35,687.82
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,974.67,696.18
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,987.71,702.51
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,994.89,706.66
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,998.56,708.72
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,892.36,636.64
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,764.84,542.45
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,778.06,552.91
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,789.05,561.05
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,761.29,541.77
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,733.19,522.4
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,809.61,582.27
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,865.46,622.07
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,832.36,600.51
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,796.78,577.73
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,756.52,551.25
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,714.27,523.03
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,590.67,431.72
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,494.28,358.95
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,518.52,379.6
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,521.92,381.82
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,464.53,337.27
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,410.89,294.43
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,356.18,250.25
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,302.62,206.02
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,248.67,161.55
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,192.82,116.69
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,141.69,78.76
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,94.18,50.47
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,54.87,40.38
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,53.94,39.7
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,49.54,36.16
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,44.86,32.18
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,36.78,25.05
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.68,17.51
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.47,0.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,28.5,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,80.42,46.35
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,133.8,93.65
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,198.92,147.77
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,167.38,128.27
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,105.55,80.29
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,211.81,165.84
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,330.96,259.6
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,410.89,320.69
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,489.44,379.43
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,536.1,412.54
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,582.8,444.99
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,574.45,434.39
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,546.08,409.61
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,572.03,426.88
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,596.12,442.39
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,684.05,505.01
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,787.31,575.8
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,823.65,598.95
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,858.11,621.16
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,864.34,622.65
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,867.59,622.42
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,841.38,603.64
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,806.22,579.16
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,841.8,603.77
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,879.95,629.4
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,925.01,666.02
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,952.2,684.62
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,887.9,641.36
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,815.51,586.79
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,843.22,613.68
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,854.57,624.78
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,783.55,574.8
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,715.67,523.1
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,702.61,515.31
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,684.78,503.6
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,627.62,462.99
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,572.35,423.25
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,416.75,309.85
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,288.61,214.68
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,363.31,270.57
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,409.49,300.13
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,317.14,231.45
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,260.08,192.44
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,230.13,169.4
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,200.24,146.35
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,170.96,125.7
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,139.91,104.08
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,116.47,92.25
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,99.19,78.21
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,81.85,63.79
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,64.13,48.71
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,48.21,34.77
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.11,18.77
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.32,1.11
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,21.75,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,58.01,32.64
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,106.93,74.93
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,170.89,127.66
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,185.44,142.73
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,200.41,156.49
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,176.27,137.94
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,137.45,106.15
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,151.63,116.98
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,165.73,127.47
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,178.93,137.38
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,192.14,147.22
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,222.21,169.86
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,252.63,192.43
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,425.81,325.5
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,597.87,451.95
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,585.65,439.59
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,581.24,433.54
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,576.54,428.57
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,570.09,422.4
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,476.33,353.86
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,392.77,291.67
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,272.35,202.94
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,164.15,121.32
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,274.51,204.22
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,392.67,289.94
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,554.43,407.96
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,703.78,512.8
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,413.27,306.81
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,124.65,90.29
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,121.24,88.02
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,117.85,85.48
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,196.89,145.69
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,274.51,203.69
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,269.99,200.32
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,265.41,197.11
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,213.61,158.61
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,162.41,120.13
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,146.4,108.36
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,130.69,96.7
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,106.91,78.5
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,83.01,60.04
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,89.93,65.68
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,96.59,71.14
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,52.57,36.48
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,17.64,8.67
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,26.92,16.31
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,22.73,13.79
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,18.54,10.25
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,14.82,7.08
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,11.11,3.86
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,7.87,1.01
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,22.5,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,59.93,33.17
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,114.82,80.45
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,175.49,130.52
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,234.55,179.75
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,302.1,235.16
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,364.04,285.47
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,427.35,335.56
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,277.65,219.31
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,82.07,60.56
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,260.22,203.32
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,450.55,347.55
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,598.13,458.57
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,755.79,569.51
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,796.54,593.79
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,835.55,617.48
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,606.89,454.77
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,314.84,233.41
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,647.08,484.07
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,942.63,681.53
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,958.24,687.55
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,970.61,693.94
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,978.16,698.38
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,982.3,700.79
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,976.91,695.84
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,967.93,688.79
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,872.78,624.32
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,763.45,544.13
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,790.35,564.61
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,815.28,582.72
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,841.46,606.31
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,851.44,615.19
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,747.5,542.23
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,651.84,470.76
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,688.34,502.41
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,703.36,517.39
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,658.57,485.31
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,612.53,451.97
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,563.32,415.43
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,513.61,377.6
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,461.17,336.81
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,408.99,295.12
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,352.52,250.3
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,304.72,211.63
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,251.29,167.66
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,199.59,125.85
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,152.48,91.62
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,111.52,67.55
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,71.68,54.66
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,65.07,49.38
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,57.99,43.51
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.5,37.08
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.21,28.05
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.42,18.25
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.85,1.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,28.08,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,79.11,43.71
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,132.41,91.99
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,198.87,147.11
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,260.06,198.61
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,329.19,255.45
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,365.83,285.61
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,393.85,307.52
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,352.94,274.15
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,293.9,225.59
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,418.17,320.45
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,557.56,421.44
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,595.23,445.09
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,630.92,467.58
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,739.93,544.45
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,843.25,609.38
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,875.99,626.89
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,906.21,643.28
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,930.81,657.34
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,952.43,669.59
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,903.6,636.33
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,828.68,580.5
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,837.48,585.97
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,844.04,589.3
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,921.36,643.48
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,980.59,678.02
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,970.58,671.09
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,957.35,663.01
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,938.29,650.11
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,916.37,635.59
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,890.26,620.33
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,861.36,603.26
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,827.72,583.06
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,791.68,561.15
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,752.59,536.67
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,711.49,510.52
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,653.34,468.4
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,605.25,432.9
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,563.9,405.4
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,515.19,370.96
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,462.99,331.65
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,411.18,291.42
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,350.67,245.46
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,304.15,209.9
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,253.62,171.16
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,210.25,139.07
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,165.2,105.96
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,122.05,78.17
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,84.54,64.52
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.06,56.99
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,64.94,48.8
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.23,39.84
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,44.5,31.41
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,31.04,19.46
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.95,1.71
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,20.63,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,54.8,28.98
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,103.15,71.49
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,158.8,117.29
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,219.86,167.74
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,282.5,218.86
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,339.73,264.47
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,401.27,311.83
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,457.73,352.99
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,516.78,394.24
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,574.13,433.11
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,628.11,468.06
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,676.28,497.93
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,724.09,526.4
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,765.52,550.87
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,805.64,573.79
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,839.22,592.83
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,870.71,610.45
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,896.89,626.59
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,920.55,641.23
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,936.77,651.97
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,949.96,660.95
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,957.91,666.21
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,956.73,665.98
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,962.19,668.63
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,964.26,669.19
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,954.22,663.27
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,941.11,655.6
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,853.09,600.14
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,764.32,539.44
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,743.25,525.95
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,722.2,511.9
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,696.14,495.26
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,669.42,478.0
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,585.15,420.6
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,509.9,368.38
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,306.56,224.47
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,109.9,78.4
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,112.58,80.97
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,115.22,83.34
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,66.68,46.24
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,17.68,8.22
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,26.05,14.88
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.59
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,29.28,17.65
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,24.15,13.69
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,15.78,7.06
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.42,0.35
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,6.02,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.63,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.7,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.78,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.85,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,25.72,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,72.62,38.55
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,125.13,86.68
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,187.36,138.71
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,248.31,190.13
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,314.85,245.17
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,277.79,218.06
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,222.95,174.01
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,381.17,299.51
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,555.22,431.3
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,608.24,468.02
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,659.56,502.81
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,634.84,479.61
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,585.15,438.52
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,713.41,531.68
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,834.25,611.8
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,866.88,630.1
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,896.99,647.33
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,922.73,662.99
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,937.91,671.91
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,700.39,509.73
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,412.11,298.25
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,595.28,430.9
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,776.04,553.83
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,886.84,633.69
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,973.89,691.18
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,964.0,683.96
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,950.99,675.66
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,815.97,583.42
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,669.07,476.04
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,654.38,467.17
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,639.02,457.05
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,725.51,523.93
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,787.62,570.67
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,748.12,544.39
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,706.87,516.16
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,660.43,483.37
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,613.8,449.8
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,565.3,415.27
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,513.44,377.31
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,461.26,337.16
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,409.67,296.35
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,356.92,254.22
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,305.75,212.43
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,253.76,169.5
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,204.12,129.26
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,155.8,93.39
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,111.48,66.25
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,70.1,53.26
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,65.13,49.24
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,58.39,43.67
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.29,37.58
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,41.02,28.59
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,30.25,18.83
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.26,1.47
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,23.52,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,66.59,34.48
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,118.85,81.87
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,179.97,132.08
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,237.86,180.27
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,303.38,233.69
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,365.59,283.31
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,428.84,332.25
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,486.76,375.75
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,546.89,419.57
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,600.34,457.06
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,654.27,493.84
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,608.14,455.31
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,538.1,399.8
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,680.62,504.53
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,827.5,603.78
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,738.34,537.36
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,611.3,442.74
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,784.19,567.75
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,943.3,672.26
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,871.62,620.55
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,776.17,550.19
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,653.31,465.89
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,529.2,378.23
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,772.99,553.75
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,973.77,684.13
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,825.53,583.8
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,656.36,463.43
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,801.55,569.78
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,913.95,644.72
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,888.54,628.18
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,860.47,610.96
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,827.7,590.61
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,792.57,568.57
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,753.71,544.99
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,713.55,519.31
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,669.82,489.24
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,624.47,457.17
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,572.81,419.49
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,522.03,381.35
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,469.04,340.49
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,416.22,298.57
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,361.8,254.94
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,308.56,211.22
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,250.14,163.1
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,198.06,120.72
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,146.79,82.49
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,99.1,53.41
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,55.88,41.12
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,53.81,39.6
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,49.85,36.43
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,45.65,32.85
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.16,25.39
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.67,17.56
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.46,1.09
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,26.08,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,73.37,37.38
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,127.63,87.85
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,191.6,140.76
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,253.94,192.52
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,322.21,247.8
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,382.83,296.26
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,447.41,346.05
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,505.85,389.85
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,566.3,433.73
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,620.19,471.33
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,672.32,506.2
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,721.03,537.01
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,768.89,566.69
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,810.4,592.45
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,850.11,616.79
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,884.43,636.54
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,909.33,650.12
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,934.62,663.98
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,956.98,675.94
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,973.76,684.43
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,987.32,691.0
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,994.59,695.18
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,998.4,697.39
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,995.71,694.28
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,989.5,689.15
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,978.58,682.64
