Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,964.48,674.26
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,946.48,663.86
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,925.61,651.66
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,899.64,635.84
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,870.92,618.22
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,837.42,596.46
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,801.51,573.02
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,761.39,548.69
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,719.34,522.33
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,673.89,490.88
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,627.14,457.7
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,575.12,419.87
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,523.99,381.57
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,470.62,340.55
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,417.69,298.71
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,363.28,255.26
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,310.11,211.78
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,251.76,164.38
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,200.28,122.94
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,149.13,84.83
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,101.7,55.8
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,58.94,43.57
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,57.05,42.11
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,52.39,38.37
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,46.77,33.64
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.31,26.21
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.46,18.1
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.86,1.21
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,18.86,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,49.93,24.15
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,100.26,69.08
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,163.73,120.93
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,221.81,169.16
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,288.65,224.03
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,347.87,272.02
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,411.86,322.37
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,476.06,371.53
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,539.75,419.03
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,593.72,457.86
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,648.36,496.17
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,698.13,529.71
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,747.77,561.8
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,786.47,585.8
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,826.53,610.49
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,861.57,631.49
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,894.54,650.94
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,920.68,666.88
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,944.02,681.0
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,961.76,690.35
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,968.09,692.38
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,976.05,696.82
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,980.67,699.19
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,978.93,696.42
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,973.82,691.65
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,964.03,685.17
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,951.15,676.83
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,933.05,664.05
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,912.24,649.63
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,886.94,633.46
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,858.99,615.57
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,826.0,594.44
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,793.35,573.61
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,623.27,452.29
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,476.63,342.94
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,562.54,410.46
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,620.72,454.75
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,570.91,418.46
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,520.69,381.23
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,467.7,340.16
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,415.49,298.65
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,357.84,252.79
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,305.38,209.86
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,252.85,166.66
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,203.71,127.17
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,154.66,90.94
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,109.77,63.55
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,69.24,52.0
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,66.53,49.99
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,60.22,44.81
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.56,39.13
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,43.34,30.24
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,34.05,21.67
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.53,2.34
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,20.04,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,53.1,24.98
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,108.75,75.05
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,169.15,124.86
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,229.12,175.13
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,298.38,232.63
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,203.96,159.92
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,78.72,58.06
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,92.61,68.91
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,106.51,79.52
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,119.42,89.21
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,132.35,98.78
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,277.84,212.19
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,435.4,330.37
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,509.73,384.58
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,598.22,447.77
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,616.35,457.81
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,621.46,458.96
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,583.14,428.92
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,530.65,389.0
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,628.72,458.77
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,726.42,525.95
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,668.74,483.36
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,619.39,446.75
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,676.03,486.11
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,737.92,527.78
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,853.72,613.96
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,942.84,675.12
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,924.98,661.22
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,904.46,646.32
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,879.04,629.38
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,851.01,610.78
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,822.77,591.15
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,787.61,567.02
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,747.93,540.85
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,706.45,512.4
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,661.57,480.76
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,615.45,447.6
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,566.31,412.51
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,516.71,376.02
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,464.67,335.97
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,412.88,295.04
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,347.57,246.15
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,307.54,217.46
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,259.18,175.07
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,198.9,122.0
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,149.4,85.41
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,103.77,57.64
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,60.84,44.85
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,57.82,42.56
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,53.64,39.16
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,48.26,34.56
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.45,26.9
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,30.24,18.52
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.26,1.18
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.74
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,32.74,20.24
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,51.99,36.51
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,78.17,58.07
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,109.62,83.76
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,229.99,181.07
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,367.51,290.5
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,418.51,329.83
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,470.2,368.8
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,504.82,393.13
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,535.9,414.13
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,595.52,457.49
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,657.63,501.76
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,685.27,518.53
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,709.62,532.8
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,801.02,599.16
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,888.79,657.24
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,853.33,628.64
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,799.48,584.09
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,890.36,649.86
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,965.68,697.6
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,974.7,700.64
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,980.39,701.94
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,977.11,697.52
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,979.3,696.83
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,970.33,690.12
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,958.11,681.5
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,876.83,625.23
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,792.89,562.32
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,837.8,598.86
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,863.45,617.75
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,832.07,596.02
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,797.97,572.8
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,681.18,489.9
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,580.93,415.21
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,568.88,408.3
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,551.84,397.13
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,544.75,394.71
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,522.98,379.78
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,470.63,339.47
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,418.48,298.36
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,360.51,252.6
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,307.7,209.73
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,253.29,168.95
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,213.6,141.8
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,168.95,109.75
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,134.49,88.77
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,82.86,62.95
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,64.42,48.01
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,58.4,43.2
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.06,37.89
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.58,29.61
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,34.06,21.65
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.53,2.1
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,17.9,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,47.25,20.12
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,96.81,66.2
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,159.28,117.79
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,219.16,167.71
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,293.37,229.06
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,358.16,282.19
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,428.04,337.88
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,490.04,386.28
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,555.59,436.1
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,544.07,423.79
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,511.5,395.28
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,555.53,426.39
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,599.1,456.32
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,651.32,491.86
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,693.01,519.46
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,711.34,529.02
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,716.87,529.87
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,787.01,578.79
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,848.08,620.72
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,923.8,674.52
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,984.04,711.84
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,991.72,714.0
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,995.91,714.27
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,992.59,710.14
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,985.69,703.86
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,975.49,696.72
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,962.04,687.6
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,944.12,674.57
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,923.26,659.76
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,897.67,643.31
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,869.25,625.01
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,835.53,601.87
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,799.32,577.09
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,760.09,551.2
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,718.81,523.76
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,672.73,491.18
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,625.6,457.04
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,576.23,421.48
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,523.14,382.23
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,469.94,340.9
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,416.83,298.53
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,362.02,254.48
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,308.31,210.28
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,254.37,165.43
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,198.19,119.92
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,146.65,81.44
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,98.69,52.05
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,53.99,39.2
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,52.22,37.92
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,48.61,35.06
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,44.79,31.83
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.17,25.13
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.49,17.98
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.87,0.76
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,18.12,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,47.8,19.36
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,99.09,67.44
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,164.01,120.71
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,225.35,171.88
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,296.98,231.17
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,360.01,282.9
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,424.53,334.49
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,485.58,382.16
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,549.9,431.05
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,604.0,470.74
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,658.56,509.64
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,705.7,541.3
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,754.62,573.78
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,796.21,600.23
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,836.1,625.17
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,870.59,646.31
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,895.76,660.96
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,921.5,676.89
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,944.38,690.85
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,961.74,699.97
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,975.93,707.03
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,983.85,709.72
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,988.37,710.29
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,987.96,708.06
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,984.12,703.72
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,974.44,696.91
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,961.53,688.12
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,943.67,675.04
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,922.91,660.19
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,897.46,643.47
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,869.21,624.94
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,835.75,603.16
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,799.88,579.69
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,760.51,553.7
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,719.1,526.08
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,672.97,493.04
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,624.7,457.87
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,574.48,421.53
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,523.69,383.69
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,470.36,342.13
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,417.73,300.08
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,363.92,256.81
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,307.07,210.41
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,253.17,165.89
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,202.31,124.77
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,152.32,87.59
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,106.27,59.36
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,63.67,47.2
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,62.05,46.08
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,56.95,42.0
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.33,37.28
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.82,28.97
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.87,19.87
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,17.14,1.52
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.2,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.05,0.8
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,28.01,16.35
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,44.62,30.37
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,66.56,48.51
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,88.39,66.31
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,145.35,112.22
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,202.99,158.2
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,374.87,295.22
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,557.13,435.44
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,509.86,394.96
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,425.22,326.0
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,593.67,455.62
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,764.34,578.49
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,805.5,603.86
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,838.73,623.96
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,872.77,644.45
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,904.47,663.14
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,930.39,677.55
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,953.35,689.92
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,969.72,698.21
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,982.8,704.4
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,991.02,708.7
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,995.75,710.85
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,991.98,706.42
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,984.63,699.85
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,974.98,693.11
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,962.08,684.38
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,942.82,670.19
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,920.73,654.31
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,895.38,637.8
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,867.24,619.49
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,833.2,597.52
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,796.94,573.99
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,757.54,548.2
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,716.17,520.66
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,671.46,488.98
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,625.43,455.71
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,573.79,418.69
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,522.94,381.08
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,470.0,340.07
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,417.64,298.46
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,363.64,255.34
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,306.67,209.11
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,252.61,164.89
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,201.18,123.5
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,150.69,85.87
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,104.0,57.18
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,59.76,43.98
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,57.1,41.97
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,52.88,38.62
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,47.55,34.13
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.12,26.73
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.3,18.6
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.29,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,17.35,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,45.68,15.91
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,98.41,66.62
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,164.48,120.74
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,224.84,171.13
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,295.08,229.23
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,358.41,280.98
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,423.52,332.72
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,485.67,380.14
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,551.34,428.65
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,524.06,404.22
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,473.29,361.77
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,612.03,466.96
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,759.42,571.39
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,801.02,596.75
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,840.87,621.07
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,869.6,637.58
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,902.65,656.9
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,928.85,672.57
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,952.14,686.32
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,969.29,694.98
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,983.26,701.64
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,991.46,705.77
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,996.2,707.79
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,995.43,705.32
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,991.13,700.75
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,980.97,694.07
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,967.54,685.42
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,949.57,672.52
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,928.63,657.83
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,902.93,641.54
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,874.38,623.4
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,840.98,600.76
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,805.1,576.49
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,765.68,551.02
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,724.19,523.96
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,618.11,446.23
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,533.97,383.23
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,542.02,392.57
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,527.72,383.4
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,473.97,341.9
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,420.78,299.87
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,366.1,256.32
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,312.57,212.66
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,253.96,164.81
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,202.18,123.06
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,150.95,85.05
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,103.44,55.98
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,59.42,43.49
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,57.97,42.5
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,53.8,39.2
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,48.34,34.62
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.53,27.0
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.31,18.59
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.29,0.23
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.66,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,25.39,6.04
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,66.59,44.54
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,108.85,79.44
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,158.85,120.72
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,210.27,163.1
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,263.51,206.29
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,320.92,251.78
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,366.94,287.03
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,413.19,321.45
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,459.65,355.12
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,506.13,387.95
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,481.9,365.93
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,437.7,329.36
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,510.16,381.84
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,596.78,442.45
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,579.65,426.96
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,570.12,417.12
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,767.85,561.19
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,945.38,678.3
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,961.86,685.37
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,975.12,691.54
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,876.62,624.13
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,751.31,532.35
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,875.43,621.97
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,975.21,686.21
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,965.67,678.93
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,953.0,670.57
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,933.58,656.65
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,911.51,641.2
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,886.41,625.23
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,858.66,607.59
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,755.22,536.74
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,658.51,466.15
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,695.2,497.1
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,711.08,512.25
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,635.88,457.3
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,572.92,410.91
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,552.98,399.14
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,520.58,376.62
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,468.0,336.54
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,412.72,293.7
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,359.46,251.92
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,307.68,210.29
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,255.45,168.04
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,206.84,129.49
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,160.37,98.53
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,125.05,80.09
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,88.15,67.23
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,86.1,65.85
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,74.16,56.1
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,61.73,45.67
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,47.71,33.63
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,33.21,20.78
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,17.91,0.8
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.72,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.12,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,29.26,17.27
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,48.04,33.22
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,72.86,53.72
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,98.2,74.44
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,130.55,100.47
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,159.72,123.53
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,187.98,145.37
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,216.62,167.1
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,229.7,176.15
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,242.16,184.56
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,282.98,214.8
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,324.45,244.95
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,385.83,289.75
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,459.71,342.43
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,491.39,363.43
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,522.76,384.1
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,480.07,351.45
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,447.13,325.85
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,406.9,295.94
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,366.69,266.01
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,374.08,271.23
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,381.27,276.2
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,463.8,334.08
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,545.12,389.47
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,693.85,494.76
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,822.32,582.94
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,802.22,567.71
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,780.85,552.58
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,734.28,520.56
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,689.07,489.31
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,668.91,476.44
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,647.75,462.66
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,687.31,495.58
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,706.65,513.35
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,661.16,481.02
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,613.53,446.95
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,564.86,411.49
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,516.03,375.05
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,464.21,335.62
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,414.44,296.86
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,362.82,256.51
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,313.13,216.85
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,263.78,177.98
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,218.74,143.38
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,173.18,110.25
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,132.11,84.76
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,101.92,78.72
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,96.21,74.2
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,83.74,64.16
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,70.75,53.34
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,54.74,39.55
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,36.95,23.81
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.25,0.81
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,9.6,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,20.19,2.09
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,68.38,45.87
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,117.2,86.08
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,177.7,135.54
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,242.66,188.75
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,300.34,235.79
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,371.56,292.33
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,358.56,281.36
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,334.56,260.94
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,474.28,369.89
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,617.28,477.99
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,670.52,515.57
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,724.34,553.15
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,672.07,508.63
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,599.43,449.39
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,739.76,554.38
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,883.89,655.78
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,911.63,671.59
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,931.73,682.65
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,951.03,693.42
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,967.39,702.26
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,977.22,707.79
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,983.78,711.28
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,982.04,708.14
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,976.94,702.95
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,967.72,696.4
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,955.41,687.93
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,937.34,674.33
