Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,878.15,620.88
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,910.09,638.54
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,936.22,653.56
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,959.35,666.73
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,976.45,676.21
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,990.14,683.66
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,998.81,688.62
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,1003.95,691.57
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,1003.52,690.74
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,999.52,687.81
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,989.55,682.32
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,976.19,674.83
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,958.62,663.37
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,937.87,649.99
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,911.75,634.3
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,882.69,616.73
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,849.74,596.86
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,813.97,575.0
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,773.51,549.64
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,730.89,522.6
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,684.73,491.89
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,636.9,458.38
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,585.61,422.31
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,533.43,384.44
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,479.24,343.12
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,424.88,300.44
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,368.78,255.9
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,308.48,207.24
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,252.15,160.75
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,197.81,116.73
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,144.25,77.08
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,94.18,47.15
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,44.66,31.21
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,42.78,29.8
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,39.51,27.19
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,36.06,24.24
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,29.71,18.63
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,22.99,11.99
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.44,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,7.15,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,39.23,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,108.31,67.46
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,177.13,126.53
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,239.67,179.3
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,311.13,238.09
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,372.79,288.14
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,438.84,339.46
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,497.1,382.3
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,558.99,425.73
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,613.72,463.81
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,668.67,499.42
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,718.65,529.97
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,762.39,555.68
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,804.77,581.24
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,845.29,605.28
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,879.43,624.98
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,911.03,642.96
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,938.05,658.94
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,962.02,673.06
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,979.28,681.65
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,993.15,688.24
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,1001.55,691.57
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,1006.36,692.84
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,1004.08,689.91
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,998.15,684.93
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,989.18,679.66
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,976.79,672.39
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,958.22,661.39
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,936.53,648.51
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,910.41,632.87
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,881.35,615.34
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,848.18,593.85
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,812.38,570.64
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,772.13,546.53
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,729.72,520.7
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,682.4,489.08
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,634.1,455.29
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,583.5,419.0
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,532.11,381.15
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,474.65,338.01
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,420.19,295.7
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,328.91,230.52
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,278.86,198.42
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,249.4,168.0
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,196.56,116.65
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,143.73,77.9
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,94.62,48.63
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,51.73,36.84
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,49.86,35.47
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,45.72,32.16
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,41.34,28.44
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,33.39,21.5
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,24.18,12.72
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,29.86,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,95.2,58.78
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,159.67,114.25
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,223.26,167.4
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,294.85,226.18
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,356.5,276.3
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,422.85,328.13
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,484.11,374.32
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,548.18,420.75
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,603.25,459.33
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,656.9,495.03
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,707.4,525.81
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,757.36,555.4
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,800.39,581.18
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,841.67,605.49
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,870.32,621.37
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,903.02,639.83
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,929.94,654.47
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,953.92,667.24
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,971.73,677.06
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,986.27,684.93
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,994.94,690.28
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,1000.1,693.61
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,999.7,692.18
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,995.74,688.7
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,986.31,683.03
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,973.47,675.36
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,955.46,663.48
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,934.32,649.71
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,908.29,633.94
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,879.35,616.3
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,845.47,595.42
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,809.06,572.77
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,768.59,547.08
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,726.0,519.78
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,678.96,487.9
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,630.97,454.0
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,580.4,417.59
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,529.11,379.69
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,471.89,336.68
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,417.67,294.5
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,362.07,250.73
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,307.67,206.8
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,252.31,161.62
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,195.05,116.01
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,142.77,77.71
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,94.28,48.89
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,52.55,37.52
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,50.74,36.19
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,46.22,32.57
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,41.42,28.5
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,32.86,21.04
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,24.21,12.6
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,14.77,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,25.55,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,90.4,55.02
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,153.9,109.65
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,217.6,162.85
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,290.06,222.59
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,352.45,273.43
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,419.79,326.31
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,481.8,373.45
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,547.06,421.3
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,602.77,460.44
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,657.13,496.68
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,707.72,527.45
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,757.87,557.04
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,801.05,582.35
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,836.16,601.94
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,871.31,621.7
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,904.13,639.73
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,931.16,653.95
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,955.23,666.28
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,972.67,674.97
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,986.78,681.73
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,995.48,686.69
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,1000.66,689.67
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,998.28,687.19
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,992.31,682.66
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,982.9,676.72
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,970.13,668.84
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,951.25,656.32
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,929.34,642.02
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,903.54,626.33
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,874.86,608.84
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,841.32,588.53
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,805.31,566.5
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,764.88,541.15
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,722.4,514.25
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,581.32,414.21
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,467.59,331.21
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,425.96,302.91
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,386.18,275.31
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,392.5,279.88
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,383.62,272.18
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,353.34,247.04
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,303.58,204.12
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,249.4,160.89
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,198.62,121.06
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,148.43,84.55
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,102.37,57.21
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,64.03,46.97
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,62.11,45.49
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,55.25,39.88
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,48.02,33.73
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,37.17,24.38
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,27.05,14.48
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,15.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,16.23,5.98
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,28.79,17.25
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,47.78,33.02
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,66.89,48.8
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,88.53,66.35
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,110.07,83.51
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,282.42,221.34
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,466.4,361.12
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,521.25,399.16
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,577.77,437.84
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,631.05,473.48
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,690.22,512.01
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,734.11,538.53
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,777.06,563.75
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,818.99,587.59
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,859.94,609.65
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,888.17,625.19
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,913.97,639.26
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,937.22,651.74
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,952.84,659.57
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,963.39,665.73
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,970.72,669.99
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,976.21,671.76
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,978.28,671.47
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,969.23,666.74
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,956.91,660.12
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,940.38,650.02
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,913.97,633.75
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,808.26,564.51
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,697.23,486.17
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,650.44,454.94
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,605.0,423.91
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,672.57,477.75
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,714.15,512.24
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,666.39,479.19
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,618.75,445.91
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,568.79,411.15
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,515.8,373.15
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,447.77,322.32
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,397.67,284.97
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,350.69,249.48
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,304.48,213.17
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,202.83,142.32
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,138.02,101.28
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,120.97,88.85
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,104.16,76.35
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,87.29,66.67
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,70.9,53.38
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,55.54,40.76
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,39.96,27.67
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,26.46,16.06
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.97,4.06
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,9.04,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,51.98,29.83
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,96.51,68.95
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,155.89,117.77
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,217.65,168.5
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,174.06,135.59
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,112.3,85.6
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,131.76,100.87
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,151.56,116.02
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,218.09,168.15
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,280.59,216.04
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,344.63,264.02
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,422.03,320.59
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,401.11,303.14
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,388.34,291.93
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,486.12,363.04
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,574.67,425.21
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,744.37,548.5
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,904.04,658.25
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,925.4,668.56
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,944.15,678.34
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,836.33,601.98
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,706.7,508.05
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,701.58,504.68
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,695.31,499.78
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,706.03,507.27
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,715.19,513.62
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,729.51,523.78
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,735.57,528.47
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,722.73,520.18
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,708.52,511.06
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,719.1,520.56
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,724.88,526.41
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,455.66,337.25
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,205.88,151.45
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,162.69,119.61
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,120.07,87.36
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,142.89,105.05
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,165.08,122.12
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,242.89,181.09
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,312.71,232.43
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,283.47,210.76
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,254.26,189.05
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,240.09,169.94
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,198.85,126.66
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,149.82,90.1
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,105.13,62.88
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,67.9,51.92
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,62.94,47.83
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,55.72,41.72
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.11,35.04
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,36.47,24.69
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,24.26,12.59
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,14.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,5.09,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,9.26,1.8
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,15.29,6.89
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,21.32,11.94
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,27.83,17.31
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,34.35,22.58
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,43.2,29.66
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,52.07,36.62
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,30.66,19.16
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,9.29,1.84
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,77.33,55.95
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,147.86,110.29
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,129.53,95.74
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,111.6,81.72
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,182.82,135.91
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,255.24,189.34
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,407.42,301.17
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,564.58,411.32
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,642.86,464.91
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,732.78,525.36
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,689.79,494.59
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,656.13,470.57
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,807.49,579.81
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,939.35,671.91
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,931.56,665.9
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,920.9,659.25
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,905.52,649.22
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,887.37,637.33
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,862.68,621.48
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,835.78,604.07
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,804.63,583.84
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,771.32,561.89
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,732.77,535.62
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,692.97,508.09
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,478.39,353.68
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,298.24,218.89
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,381.32,281.65
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,450.02,330.99
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,437.26,320.86
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,409.77,297.9
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,358.3,257.3
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,308.62,217.46
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,258.26,176.69
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,210.77,138.98
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,164.7,105.49
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,123.41,80.31
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,87.96,68.23
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,84.24,65.37
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,72.43,55.49
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,60.16,44.9
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,43.46,30.29
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,27.17,14.41
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,15.25,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,12.76,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,66.58,37.44
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,128.59,92.11
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,189.05,142.52
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,260.0,201.27
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,244.38,191.65
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,213.88,167.75
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,281.67,221.65
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,364.9,285.96
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,373.46,290.4
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,386.79,298.11
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,467.1,357.29
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,541.13,410.26
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,680.67,513.74
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,824.25,611.96
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,860.63,631.98
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,894.89,651.03
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,729.42,534.69
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,511.41,373.61
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,761.08,556.37
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,972.8,694.65
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,981.58,698.02
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,986.96,701.18
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,986.91,699.63
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,983.42,696.07
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,974.54,690.65
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,962.37,683.25
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,944.15,672.45
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,922.93,659.73
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,897.42,643.9
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,869.09,626.2
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,835.52,605.22
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,799.55,582.47
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,620.51,455.37
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,462.67,337.02
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,466.92,341.75
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,468.27,343.53
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,412.1,303.66
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,363.13,268.73
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,325.84,241.69
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,290.22,215.63
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,280.41,208.38
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,261.88,193.83
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,226.98,167.22
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,193.61,141.9
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,162.89,118.99
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,133.09,97.7
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,106.98,84.5
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,90.1,70.65
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,76.36,59.08
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,58.13,43.39
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,40.57,27.93
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,22.89,10.94
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,11.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.48,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,66.22,36.45
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,132.45,94.94
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,191.39,144.59
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,259.85,201.6
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,243.01,191.05
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,210.84,165.76
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,179.48,140.1
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,144.02,110.4
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,298.01,233.08
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,460.24,356.1
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,592.28,454.83
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,734.18,555.24
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,775.08,580.58
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,817.76,607.51
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,732.03,542.64
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,606.52,447.0
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,638.38,468.91
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,681.3,496.99
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,711.89,515.78
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,741.49,533.74
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,753.33,539.83
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,763.58,544.95
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,772.11,548.41
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,778.98,550.78
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,885.5,625.44
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,965.84,673.84
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,893.83,624.68
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,811.69,564.54
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,853.01,597.75
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,874.97,612.21
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,842.29,591.89
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,806.84,570.27
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,767.12,546.69
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,725.23,521.27
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,674.23,487.42
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,623.66,452.39
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,573.1,416.78
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,522.07,379.59
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,468.88,339.61
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,415.56,298.12
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,356.67,251.35
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,302.63,207.13
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,247.65,161.99
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,194.94,119.5
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,143.69,81.89
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,96.64,54.22
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,59.03,43.77
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,55.51,41.0
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,49.91,36.38
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,42.9,30.33
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.67,21.23
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.96,9.88
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,15.57,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,77.15,41.67
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,141.12,100.4
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,204.55,153.71
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,282.72,218.5
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,345.99,270.68
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,414.56,325.24
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,477.83,374.13
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,544.54,423.95
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,601.53,465.51
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,657.07,504.22
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,545.44,416.47
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,375.49,283.57
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,615.13,465.05
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,844.86,621.54
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,874.93,636.39
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,909.26,655.45
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,935.41,669.39
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,958.55,681.42
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,977.45,690.76
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,993.09,698.1
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,1001.84,703.16
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,1007.03,706.17
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,1007.59,705.01
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,1004.57,701.79
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,995.0,696.5
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,981.94,689.12
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,963.08,676.75
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,940.98,662.39
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,914.36,646.19
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,884.72,628.02
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,850.55,607.09
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,813.76,584.25
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,772.45,557.95
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,729.01,529.95
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,681.83,498.1
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,633.1,463.4
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,581.91,425.99
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,529.84,386.85
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,474.35,344.07
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,419.01,300.13
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,358.08,251.41
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,302.31,205.34
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,245.88,158.35
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,192.09,114.6
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,138.88,75.33
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,84.9,43.08
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,46.79,33.45
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,45.04,32.11
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,41.07,28.83
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,36.88,25.16
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,29.19,18.24
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.4,8.33
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,12.39,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,16.17,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,78.24,40.63
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,144.61,102.63
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,212.38,159.74
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,290.59,225.04
