Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,645.7,494.9
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,699.17,528.92
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,750.05,560.31
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,794.42,587.29
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,837.16,612.71
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,873.82,633.69
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,908.21,652.92
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,928.63,662.93
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,953.75,676.01
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,972.19,685.1
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,987.38,692.21
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,996.18,696.86
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,1001.46,699.48
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,1001.17,697.33
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,997.33,693.15
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,987.47,687.18
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,974.18,679.21
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,955.15,666.64
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,932.91,652.14
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,905.76,635.6
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,875.7,617.18
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,841.16,594.53
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,804.1,570.19
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,762.61,543.81
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,719.07,515.84
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,671.88,483.61
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,623.23,449.35
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,570.61,412.17
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,514.92,371.65
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,459.18,329.07
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,403.83,285.5
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,346.53,239.94
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,290.75,194.53
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,231.2,146.27
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,178.72,104.93
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,125.58,67.47
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,76.48,41.56
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,51.24,36.67
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,48.98,34.87
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,43.02,29.81
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,35.84,23.51
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.86,15.07
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,19.45,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,52.9,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,117.03,79.88
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,183.46,135.77
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,267.31,204.86
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,300.9,234.27
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,333.99,261.37
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,338.57,264.51
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,343.84,266.87
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,413.24,319.11
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,487.49,373.34
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,526.62,398.6
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,564.19,422.15
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,654.11,484.63
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,737.42,540.61
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,724.36,525.7
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,692.77,499.24
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,723.55,517.7
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,752.89,534.56
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,883.76,624.58
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,988.55,687.77
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,997.43,692.05
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,1002.77,695.08
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,999.51,691.51
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,992.6,685.88
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,982.26,680.08
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,968.54,672.25
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,948.67,659.25
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,925.77,644.41
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,899.0,628.47
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,869.39,610.64
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,814.61,575.0
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,758.35,534.19
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,742.14,529.09
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,712.53,514.01
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,653.07,470.69
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,601.3,432.45
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,560.44,404.65
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,510.86,368.94
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,456.05,327.01
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,401.71,284.28
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,341.94,237.15
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,287.08,192.7
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,231.23,147.22
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,178.08,105.32
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,126.94,69.76
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,80.62,46.01
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,56.25,40.79
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,52.58,37.82
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,45.12,31.51
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.45,24.78
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.72,14.01
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,14.25,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,42.12,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,93.32,63.08
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,161.56,119.67
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,236.42,181.28
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,297.49,231.75
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,365.62,286.41
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,439.37,343.54
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,513.93,399.52
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,572.68,441.83
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,632.69,483.75
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,687.06,518.98
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,741.63,552.82
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,786.05,579.17
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,825.5,601.57
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,862.45,620.81
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,897.19,638.1
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,925.14,651.6
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,950.24,663.01
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,968.34,670.27
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,983.16,675.44
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,992.53,679.75
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,998.43,682.1
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,991.18,675.24
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,980.18,666.4
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,970.68,661.1
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,957.93,653.89
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,938.21,641.16
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,915.61,626.78
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,888.36,610.44
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,858.52,592.5
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,824.19,572.05
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,787.75,550.11
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,746.5,523.58
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,703.7,495.21
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,653.84,461.56
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,604.76,427.77
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,553.69,392.78
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,502.8,356.87
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,450.4,318.26
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,398.76,279.12
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,344.46,237.7
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,292.54,197.29
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,235.24,154.83
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,188.9,122.42
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,151.88,97.8
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,114.69,77.32
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,89.81,67.76
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,76.54,57.09
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,61.62,44.82
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,46.1,31.7
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,30.0,17.0
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.16,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.33,0.73
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.07,8.93
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,27.83,17.12
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,39.01,26.39
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,50.19,35.55
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,113.88,87.0
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,189.45,146.21
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,323.25,250.96
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,471.44,361.28
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,541.3,409.4
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,627.18,467.22
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,677.06,499.31
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,727.2,531.15
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,778.66,563.61
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,834.76,598.15
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,795.91,567.64
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,742.18,528.56
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,730.24,518.72
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,715.53,506.65
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,605.3,432.03
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,494.41,355.18
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,589.64,422.21
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,671.61,477.29
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,664.25,471.31
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,656.02,465.65
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,638.28,454.13
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,620.15,442.38
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,631.63,451.15
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,640.77,458.05
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,446.48,324.66
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,256.44,188.01
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,444.3,327.9
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,610.88,443.43
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,491.46,358.18
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,385.79,282.72
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,437.07,322.68
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,470.43,346.78
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,404.53,297.95
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,346.46,255.43
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,251.56,186.8
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,175.53,132.29
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,156.33,118.14
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,137.65,104.13
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,118.76,89.77
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,100.4,75.59
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,82.17,64.17
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,64.18,48.95
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,47.58,34.72
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,30.65,20.01
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,17.63,7.88
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,25.43,13.85
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,53.41,37.35
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,86.09,64.52
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,117.85,90.95
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,150.88,118.1
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,160.58,125.65
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,161.61,125.91
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,100.45,76.27
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,43.7,29.92
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,196.21,152.94
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,358.03,278.45
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,305.27,235.81
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,240.97,184.4
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,326.46,250.15
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,402.99,307.74
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,426.04,324.05
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,448.82,340.17
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,460.92,348.29
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,472.62,356.15
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,247.14,187.2
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,29.9,17.98
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,107.29,78.83
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,185.41,139.12
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,243.12,182.92
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,300.57,225.9
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,353.25,264.9
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,398.08,297.7
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,216.47,162.31
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,38.33,24.6
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,194.56,146.31
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,350.35,263.02
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,301.19,226.14
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,254.81,191.61
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,250.18,188.44
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,245.46,185.12
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,271.34,205.15
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,295.61,223.7
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,267.28,202.55
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,239.77,182.02
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,181.25,137.86
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,120.36,91.1
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,85.48,63.64
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,49.28,34.62
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,42.27,29.13
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,35.28,23.53
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,28.76,19.27
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,22.25,13.61
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.21,8.31
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.18,2.96
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.01,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.13,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,22.29,11.49
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,43.53,29.76
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,64.5,47.42
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,89.01,67.86
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,113.94,88.35
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,104.45,80.41
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,95.54,72.81
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,117.59,90.35
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,139.65,107.63
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,171.62,132.48
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,204.02,157.24
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,191.81,147.07
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,179.83,137.23
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,136.66,103.16
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,94.45,69.72
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,146.3,110.41
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,198.75,150.75
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,238.3,180.28
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,277.91,209.38
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,200.83,150.73
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,125.1,92.45
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,174.49,130.68
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,223.86,168.12
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,190.4,142.5
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,157.25,117.17
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,211.51,158.63
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,265.36,198.98
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,250.76,187.91
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,236.28,177.14
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,240.47,180.45
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,244.51,183.61
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,319.39,239.94
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,389.07,291.09
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,313.96,235.79
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,242.74,182.94
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,256.16,193.68
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,265.23,200.82
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,194.48,147.37
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,122.09,91.71
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,75.0,54.89
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,26.95,16.37
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,96.14,71.92
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,154.26,117.74
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,130.66,99.58
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,112.83,86.29
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,93.34,74.5
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,74.81,58.62
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,55.34,41.72
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,35.59,24.33
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,20.43,9.52
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,12.53,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,25.66,13.96
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,51.2,35.93
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,76.92,57.75
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,111.47,86.65
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,142.86,112.59
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,124.77,97.33
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,111.94,86.09
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,118.65,91.01
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,125.51,95.94
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,138.97,106.04
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,152.45,116.02
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,219.78,168.39
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,300.33,229.44
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,418.4,318.1
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,552.54,414.41
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,575.35,428.85
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,597.95,443.62
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,645.71,474.72
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,692.62,504.35
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,750.5,542.65
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,795.08,571.51
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,699.46,503.94
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,614.56,443.41
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,525.27,381.66
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,447.59,326.63
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,301.12,222.42
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,155.77,114.69
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,129.22,94.81
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,102.95,74.68
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,112.7,82.29
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,122.4,89.83
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,75.24,53.46
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,27.99,16.51
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,25.64,14.71
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,22.82,12.58
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,22.34,12.27
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,110.29,82.15
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,193.58,147.05
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,153.49,116.22
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,114.16,85.86
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,128.42,97.34
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,140.54,107.04
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,121.11,92.32
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,102.38,77.93
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,83.81,66.16
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,65.49,50.47
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,48.55,35.76
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,31.41,20.67
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.1,7.31
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.81,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.4,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.36,5.99
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,21.32,11.9
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,29.69,18.93
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,38.07,25.88
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,80.13,60.16
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,124.51,95.56
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,165.68,128.27
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,207.99,161.38
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,290.37,225.21
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,366.32,282.42
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,471.31,361.59
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,581.99,442.44
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,612.24,461.31
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,641.22,479.46
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,627.85,468.03
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,624.96,464.03
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,629.24,464.82
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,632.17,464.69
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,536.87,395.72
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,429.67,317.33
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,278.88,207.01
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,128.9,93.84
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,250.41,185.82
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,380.55,280.86
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,439.78,323.5
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,497.08,364.39
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,476.56,349.52
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,456.31,335.16
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,518.31,381.07
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,570.45,418.97
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,576.82,424.55
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,578.63,426.86
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,545.5,403.63
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,511.61,379.64
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,450.96,336.02
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,397.78,297.42
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,369.21,276.09
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,338.6,252.49
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,282.88,211.08
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,234.08,175.15
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,178.57,134.07
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,130.32,98.82
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,112.23,85.09
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,94.47,71.31
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,77.12,60.23
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,59.85,45.46
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,44.01,31.74
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,27.86,17.56
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,15.77,5.13
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,18.53,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,42.73,25.86
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,86.6,63.47
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,128.88,99.25
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,169.87,133.47
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,213.08,168.65
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,159.32,125.0
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,88.57,66.51
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,103.56,78.37
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,118.54,89.98
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,172.4,132.1
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,227.41,174.06
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,287.22,219.21
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,337.76,256.57
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,361.21,273.09
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,384.5,289.47
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,465.58,348.77
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,560.57,415.92
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,570.8,420.52
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,580.14,425.05
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,651.29,475.04
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,732.99,530.32
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,659.09,477.49
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,596.08,432.45
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,658.91,477.25
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,726.76,523.4
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,686.08,494.97
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,653.36,472.5
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,636.27,461.01
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,618.58,448.99
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,352.82,262.3
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,92.54,66.49
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,194.84,145.45
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,294.82,219.93
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,438.33,328.64
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,557.41,414.38
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,516.45,384.05
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,473.21,352.18
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,369.1,275.27
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,290.96,218.25
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,288.12,213.99
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,275.09,199.0
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,225.75,157.9
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,177.36,118.09
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,129.79,83.73
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,84.43,58.06
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,66.02,51.05
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,55.93,42.32
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.83,32.54
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,33.14,21.96
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,21.51,8.2
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.58,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,31.23,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,85.55,55.53
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,155.34,115.93
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,231.19,179.4
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,296.87,234.44
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,369.91,293.84
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,439.23,348.58
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,509.24,402.27
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,429.64,338.37
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,333.23,259.49
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,532.99,416.13
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,739.26,566.71
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,780.34,592.66
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,823.39,620.71
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,700.27,527.87
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,533.57,398.96
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,750.16,561.99
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,952.07,699.46
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,961.81,701.91
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,976.94,709.44
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,872.94,636.81
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,740.32,537.86
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,636.5,463.89
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,533.76,389.06
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,689.25,502.03
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,825.58,596.83
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,747.02,540.35
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,670.93,486.16
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,703.0,510.42
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,724.48,526.68
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,685.37,499.21
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,647.0,472.43
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,630.76,462.16
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,611.01,449.04
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,480.24,354.67
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,365.24,270.12
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,422.01,314.2
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,460.28,341.8
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,416.23,307.79
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,370.9,272.27
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,321.56,233.02
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,272.96,193.79
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,225.44,151.87
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,166.7,101.37
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,116.82,67.5
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,72.48,47.07
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,58.21,43.92
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,52.38,38.93
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,43.44,31.04
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,34.07,22.43
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.21,4.43
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.63,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,14.83,5.25
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,30.19,18.69
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,46.17,32.21
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,64.9,47.84
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,83.51,63.11
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,77.68,58.13
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,72.68,53.78
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,96.1,72.45
