Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,119.61,90.92
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,133.6,101.43
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,147.59,111.83
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,150.55,113.78
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,153.64,115.86
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,169.49,127.67
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,185.44,139.44
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,235.06,176.99
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,284.99,214.11
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,320.0,239.73
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,367.43,274.17
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,365.05,271.83
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,351.3,261.44
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,354.84,263.35
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,358.23,265.12
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,321.57,238.18
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,285.38,211.56
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,292.62,216.95
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,299.67,222.08
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,296.59,219.83
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,293.45,217.59
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,349.04,258.61
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,398.79,294.64
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,215.51,160.5
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,34.52,21.61
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,97.44,71.13
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,159.28,118.93
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,88.84,64.51
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.48
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,15.81,7.04
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,13.94,5.58
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,11.61,3.75
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,26.01,15.58
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,42.75,29.29
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,36.22,24.12
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,29.7,18.9
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,23.65,14.82
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,17.61,9.56
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,12.5,5.03
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.4,0.48
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.7,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.04,3.16
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,24.13,13.94
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,36.23,24.3
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,50.77,36.58
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,65.78,49.06
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,86.43,65.95
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,107.05,82.54
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,118.89,91.79
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,130.78,100.99
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,237.97,186.46
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,343.11,267.21
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,360.6,278.88
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,377.4,290.23
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,465.06,354.76
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,541.72,409.23
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,519.94,390.16
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,483.06,361.03
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,416.93,310.89
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,338.99,252.16
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,486.48,358.5
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,633.23,456.09
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,614.33,437.37
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,594.85,420.25
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,372.8,271.93
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,163.92,120.66
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,238.21,177.41
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,312.04,231.89
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,309.79,230.22
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,307.45,228.85
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,352.89,262.78
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,392.63,292.15
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,367.23,273.92
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,342.38,256.23
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,332.14,249.35
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,321.51,242.06
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,269.77,203.67
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,222.18,168.06
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,227.87,172.88
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,228.19,173.36
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,220.34,167.6
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,210.2,159.73
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,154.04,116.97
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,104.71,79.4
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,89.73,67.79
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,74.86,55.99
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,60.26,46.34
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,45.55,33.56
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,32.04,21.7
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,18.55,9.71
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.26,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.48,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.18,2.72
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,14.82,6.61
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,19.47,10.45
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,36.68,24.53
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,53.93,38.41
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,86.2,64.26
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,119.68,90.65
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,138.1,104.61
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,156.54,118.42
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,203.19,154.37
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,250.51,190.23
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,329.47,249.15
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,398.5,299.29
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,538.38,402.57
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,680.92,503.71
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,768.12,565.64
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,868.12,634.81
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,808.9,590.88
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,758.16,553.14
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,731.05,532.49
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,692.79,504.27
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,676.66,492.77
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,659.85,480.71
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,811.8,595.3
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,924.9,673.7
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,800.6,586.89
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,673.43,492.02
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,746.87,551.63
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,791.42,586.3
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,748.93,557.52
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,704.46,527.32
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,655.71,492.04
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,605.02,454.56
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,551.39,413.98
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,497.36,371.93
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,440.34,326.47
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,384.41,280.61
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,323.58,230.43
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,267.72,183.28
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,211.6,136.4
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,159.16,94.88
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,108.23,60.77
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,62.8,47.87
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,53.64,40.14
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,48.94,35.97
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,40.23,28.22
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,31.12,19.66
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.75,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,30.86,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,85.06,52.02
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,156.74,116.23
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,234.16,181.27
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,132.9,103.79
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.46
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,40.4,27.57
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,73.7,54.46
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,197.63,155.05
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,337.1,264.59
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,543.66,427.57
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,754.09,582.92
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,799.72,611.5
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,843.74,639.3
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,761.8,576.35
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,651.15,488.44
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,819.7,615.14
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,966.33,714.92
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,985.97,725.0
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,1002.31,733.68
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,1011.2,738.33
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,1016.45,740.73
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,1014.51,737.38
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,1008.87,731.8
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,998.57,724.84
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,984.71,715.66
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,964.47,702.39
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,940.92,687.0
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,911.86,667.65
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,879.81,646.32
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,843.27,622.2
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,804.19,596.23
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,657.19,489.12
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,526.28,389.03
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,512.79,380.48
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,494.91,367.99
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,511.76,383.05
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,502.66,376.12
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,445.1,329.81
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,388.71,283.4
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,327.31,232.68
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,271.07,185.27
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,214.19,138.0
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,161.4,96.56
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,110.23,62.69
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,64.82,49.38
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,56.52,42.48
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,50.59,37.33
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,41.12,28.91
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,31.2,19.56
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,41.87,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,117.25,71.61
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,190.31,141.44
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,275.29,213.61
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,344.46,272.51
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,420.26,334.72
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,488.33,389.0
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,558.28,442.93
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,617.71,487.31
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,677.75,529.57
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,732.29,566.01
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,780.26,597.07
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,824.51,624.83
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,866.81,650.83
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,903.42,672.61
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,937.4,692.43
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,964.16,708.7
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,987.67,722.87
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,1005.26,731.74
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,1019.24,738.34
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,1026.94,742.17
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,1030.85,743.71
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,1026.07,738.59
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,1017.45,731.21
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,1005.48,723.01
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,989.88,712.61
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,968.9,699.1
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,944.6,683.5
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,826.34,602.94
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,703.82,511.9
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,768.18,564.43
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,803.93,592.16
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,760.1,562.52
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,714.25,531.69
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,662.21,493.88
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,609.19,454.59
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,554.66,414.25
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,499.77,372.35
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,442.4,326.58
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,385.96,280.3
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,323.96,229.3
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,266.95,181.36
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,209.96,134.0
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,156.79,92.33
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,104.94,58.31
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,58.66,44.18
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,52.45,39.03
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,48.57,35.61
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,38.47,26.66
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,28.87,17.5
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,39.87,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,111.89,66.64
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,182.3,134.94
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,262.66,202.87
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,332.43,261.95
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,409.03,324.63
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,474.26,375.87
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,542.6,427.55
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,602.46,471.73
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,663.31,514.4
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,714.57,547.61
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,768.22,581.77
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,812.89,608.67
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,855.78,633.88
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,893.84,655.44
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,921.86,670.14
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,948.1,685.0
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,971.24,697.82
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,989.07,705.88
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,1003.45,711.82
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,881.18,630.51
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,730.12,522.06
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,884.88,634.28
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,1009.42,713.26
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,997.47,704.24
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,981.94,694.6
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,961.49,680.62
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,937.69,664.67
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,908.36,646.62
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,876.03,626.63
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,838.28,603.06
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,798.01,577.7
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,690.03,502.81
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,592.79,431.36
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,547.52,400.66
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,503.46,369.86
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,444.34,328.1
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,392.01,290.67
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,337.9,251.06
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,288.69,214.84
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,284.39,208.56
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,261.26,184.98
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,213.69,142.23
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,153.22,90.12
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,102.02,56.89
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,56.47,42.51
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,51.39,38.21
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,47.0,34.26
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,36.98,25.36
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.32,16.06
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,29.15,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,85.61,49.17
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,152.3,112.26
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,228.59,175.84
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,295.15,231.26
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,369.12,290.74
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,438.58,344.16
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,508.36,395.87
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,374.29,291.4
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,199.51,152.22
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,474.62,365.48
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,739.42,548.27
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,739.15,541.4
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,723.96,526.14
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,746.24,536.27
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,764.99,543.37
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,792.94,560.42
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,818.73,575.92
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,786.01,553.66
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,762.0,537.11
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,812.3,572.09
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,871.7,611.27
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,891.19,622.84
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,907.99,633.2
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,865.87,606.97
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,822.57,580.17
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,787.24,558.31
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,758.12,539.88
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,624.42,449.06
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,499.39,361.52
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,663.57,485.6
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,786.61,573.34
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,703.91,514.9
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,629.52,461.22
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,622.11,459.77
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,598.3,444.97
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,498.14,370.89
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,421.65,314.01
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,369.36,275.24
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,323.89,240.98
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,286.9,211.96
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,249.65,181.66
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,209.67,148.3
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,166.52,113.18
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,124.24,84.17
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,85.42,67.2
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,72.08,55.9
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,58.16,43.79
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,43.27,30.67
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,27.83,16.26
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,16.2,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,27.0,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,73.69,40.29
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,140.34,103.2
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,207.4,159.43
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,269.0,210.83
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,337.37,266.03
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,423.46,332.35
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,514.45,399.59
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,574.0,439.85
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,634.84,479.13
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,592.29,441.69
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,525.7,388.48
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,430.12,319.68
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,325.28,241.6
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,622.31,460.6
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,899.62,639.79
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,792.25,565.4
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,645.13,462.83
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,710.05,507.94
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,761.31,541.59
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,889.05,631.06
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,997.13,699.78
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,855.15,606.79
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,688.75,490.99
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,732.54,522.83
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,763.48,544.37
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,853.46,611.5
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,914.11,653.61
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,891.35,639.21
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,859.14,619.48
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,821.59,596.17
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,781.89,571.21
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,738.26,542.97
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,692.91,511.78
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,643.22,476.93
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,592.87,440.65
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,480.08,356.64
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,395.64,293.44
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,396.02,292.62
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,371.89,269.46
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,314.75,222.77
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,260.0,177.45
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,205.29,132.67
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,154.38,93.46
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,104.93,61.9
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,63.32,48.3
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,56.57,42.66
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,49.45,36.42
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.92,26.15
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.82,14.37
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,28.51,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,83.19,44.71
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,150.27,111.22
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,224.97,174.57
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,291.35,230.53
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,365.1,290.66
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,433.42,344.46
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,502.25,396.81
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,562.22,440.94
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,623.61,484.81
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,678.65,522.41
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,733.84,558.77
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,779.45,588.7
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,823.68,617.42
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,858.87,639.08
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,896.42,662.25
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,815.38,603.74
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,709.1,523.27
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,598.03,443.0
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,483.96,358.43
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,759.92,564.62
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,987.54,718.73
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,993.33,719.08
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,986.37,713.07
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,975.21,705.99
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,960.62,696.78
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,933.67,679.53
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,911.64,665.6
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,883.44,647.26
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,857.32,630.35
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,817.16,604.09
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,779.21,579.21
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,738.62,552.09
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,693.37,520.31
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,475.23,358.79
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,292.45,218.54
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,334.7,251.85
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,366.83,276.22
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,326.52,245.74
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,288.01,216.55
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,285.88,209.36
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,257.16,176.85
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,202.09,131.13
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,150.76,91.25
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,101.64,60.0
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,62.17,47.57
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,55.19,41.58
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,48.01,35.17
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.83,25.17
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,25.09,13.38
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,28.15,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,82.09,42.22
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,150.73,111.5
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,227.87,177.21
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,294.69,234.15
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,373.26,298.79
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,442.11,354.02
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,515.6,411.05
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,400.7,318.85
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,254.46,198.74
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,502.59,397.14
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,746.19,577.07
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,419.91,331.24
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,43.76,29.2
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,222.22,169.6
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,409.01,309.35
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,352.94,266.03
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,285.69,214.7
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,350.8,263.3
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,404.29,302.44
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,535.78,399.49
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,653.26,483.69
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,706.45,520.85
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,768.21,563.34
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,884.21,651.52
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,968.43,709.01
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,946.93,694.57
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,922.17,678.64
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,892.82,659.28
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,860.48,637.88
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,822.98,612.87
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,783.09,586.08
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,582.67,440.18
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,403.48,302.19
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,517.49,393.64
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,592.51,451.35
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,536.88,407.52
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,481.89,363.54
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,423.9,316.26
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,367.26,268.88
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,309.47,220.09
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,250.14,169.72
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,105.42,65.22
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.13,3.43
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.27,1.95
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.41,0.72
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.7,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.31,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.92,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.48,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,30.64,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,87.52,42.82
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,157.22,116.02
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,235.07,182.52
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,306.06,242.65
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,381.88,304.84
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,330.25,263.66
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,262.55,207.39
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,333.43,263.05
