Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,420.47,329.02
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,468.16,363.09
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,516.17,396.81
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,582.12,444.76
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,650.42,493.42
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,653.36,491.67
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,652.03,487.29
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,704.19,524.01
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,756.45,560.06
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,819.62,602.38
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,870.93,636.19
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,840.54,612.7
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,798.11,581.83
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,770.22,561.45
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,740.89,539.95
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,727.18,530.18
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,703.77,513.87
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,592.8,434.98
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,478.48,352.19
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,623.51,460.76
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,747.19,549.79
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,722.25,532.35
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,695.27,514.16
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,656.91,487.32
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,617.58,459.49
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,557.52,415.63
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,503.58,375.82
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,468.85,350.97
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,431.74,323.44
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,390.49,291.36
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,345.03,255.11
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,297.8,217.04
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,250.1,178.41
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,203.82,141.4
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,159.7,107.69
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,117.8,80.07
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,84.1,65.81
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,70.63,54.47
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,56.59,42.29
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,40.51,28.06
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,24.82,11.91
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,21.71,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,59.66,25.85
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,134.45,98.48
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,209.34,161.63
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,276.04,218.01
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,350.23,278.9
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,418.13,332.57
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,496.65,392.17
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,557.39,436.59
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,619.63,480.79
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,676.71,518.86
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,734.36,555.63
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,779.82,585.17
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,823.91,613.53
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,858.5,633.98
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,895.22,655.74
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,923.34,672.6
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,948.56,687.63
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,765.27,559.79
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,531.83,388.29
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,478.3,350.52
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,424.95,311.56
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,488.07,356.37
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,549.96,398.92
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,667.99,483.16
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,779.27,559.98
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,855.38,616.71
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,909.58,654.94
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,803.22,581.38
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,698.1,504.8
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,746.57,544.63
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,772.71,566.92
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,728.91,536.8
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,683.57,504.93
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,634.6,469.93
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,584.56,433.34
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,488.97,362.5
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,415.25,307.61
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,376.01,277.9
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,335.12,245.89
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,300.76,214.88
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,251.18,169.43
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,196.68,125.32
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,146.23,87.4
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,97.99,58.27
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,63.14,47.74
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,55.18,41.06
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.8,33.72
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.72,22.96
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,22.04,8.97
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,26.8,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,77.5,32.26
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,147.21,107.72
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,222.38,171.7
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,289.63,228.33
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,364.32,289.0
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,433.84,343.41
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,503.99,396.25
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,564.11,439.84
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,625.6,483.0
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,678.98,517.7
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,732.02,550.75
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,778.04,580.18
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,822.72,608.35
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,584.6,437.84
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,279.87,207.5
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,632.27,472.81
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,945.74,682.49
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,964.54,689.6
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,980.1,697.48
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,988.25,701.74
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,992.9,703.99
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,990.07,702.16
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,983.71,698.3
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,971.78,690.6
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,956.46,680.92
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,936.02,667.13
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,912.49,651.45
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,882.7,634.0
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,850.21,614.7
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,708.26,515.66
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,574.61,417.75
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,642.89,472.01
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,681.73,502.94
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,624.17,460.61
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,571.14,421.47
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,519.43,383.93
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,467.56,345.23
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,393.42,289.36
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,333.71,244.43
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,265.13,194.04
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,213.16,157.21
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,180.86,132.67
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,154.33,113.02
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,123.6,91.11
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,97.18,76.4
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,77.7,60.08
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,57.75,42.96
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,38.37,25.96
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,18.53,5.7
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,15.48,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,38.72,12.06
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,106.73,77.53
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,172.2,132.97
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,90.29,69.15
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,40.91,27.48
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,75.46,54.84
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,135.64,101.99
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,197.62,149.37
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,294.76,222.21
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,384.32,286.69
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,509.57,376.6
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,623.09,454.55
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,694.66,500.82
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,752.51,537.36
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,860.84,611.65
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,960.69,676.59
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,875.76,616.29
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,783.03,551.07
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,755.23,533.51
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,726.66,514.64
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,570.59,409.41
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,421.26,304.85
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,398.43,289.72
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,376.03,274.09
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,448.19,326.83
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,517.94,376.24
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,445.37,325.0
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,379.88,278.68
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,472.28,349.11
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,540.48,398.7
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,501.74,370.17
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,458.45,337.76
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,388.67,285.38
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,332.37,243.11
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,296.37,212.07
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,249.7,170.37
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,196.07,127.39
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,146.8,90.71
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,99.65,62.41
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,68.56,52.5
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,58.83,44.27
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.58,35.26
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,34.08,22.34
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.9,5.07
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,21.22,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,57.73,17.84
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,132.94,97.1
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,206.17,159.44
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,273.1,215.82
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,347.55,276.51
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,413.21,327.87
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,483.48,380.68
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,548.95,428.15
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,611.69,472.06
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,667.75,509.84
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,724.08,545.83
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,770.37,574.68
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,815.4,602.14
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,740.92,545.47
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,645.36,472.69
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,577.78,423.83
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,506.01,370.98
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,603.07,438.96
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,699.9,503.44
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,849.32,608.58
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,984.77,695.76
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,972.29,686.65
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,963.13,681.32
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,951.26,674.33
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,936.23,665.44
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,915.36,651.59
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,891.68,636.04
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,862.53,618.24
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,830.98,598.77
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,714.96,517.34
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,609.1,441.32
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,536.74,391.35
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,472.31,345.82
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,535.18,395.32
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,569.97,421.96
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,517.03,383.11
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,464.64,343.89
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,409.92,301.16
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,356.1,257.88
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,300.98,213.34
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,248.08,170.19
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,195.46,128.15
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,147.22,92.46
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,100.94,64.75
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,71.7,55.17
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,61.28,46.31
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,52.26,38.27
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,35.58,23.41
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,18.3,2.32
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,17.63,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,48.27,11.37
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,114.86,82.78
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,184.32,141.47
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,258.23,202.8
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,331.98,262.72
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,396.5,313.86
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,465.34,366.74
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,525.92,411.62
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,588.55,456.76
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,642.18,494.24
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,701.92,535.09
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,645.5,489.26
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,568.58,428.85
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,562.03,421.84
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,566.09,421.83
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,753.03,558.57
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,927.38,677.73
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,814.28,594.16
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,673.17,490.22
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,836.06,608.39
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,977.81,703.85
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,973.91,698.27
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,973.14,696.08
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,961.18,688.22
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,945.93,678.44
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,926.82,666.27
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,904.5,652.09
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,874.39,633.17
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,841.68,612.47
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,805.13,589.09
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,766.13,563.87
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,594.61,439.57
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,443.51,326.38
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,523.78,389.76
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,571.69,426.04
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,517.44,385.51
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,463.58,344.49
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,407.38,299.87
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,352.59,255.23
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,290.12,206.32
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,239.01,167.11
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,190.22,128.3
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,144.72,94.41
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,101.29,67.54
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,77.37,59.92
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,64.31,48.82
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,50.71,36.92
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,34.38,22.27
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,18.24,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,10.01,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,27.7,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,78.43,16.84
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,156.21,113.73
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,243.77,188.68
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,315.17,249.69
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,394.21,314.96
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,281.35,225.06
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,129.05,98.91
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,187.33,145.35
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,240.27,186.37
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,365.93,284.37
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,500.92,385.57
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,474.51,362.86
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,455.58,346.02
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,523.47,395.3
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,592.96,444.34
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,677.0,503.85
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,748.36,553.56
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,883.9,651.12
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,990.18,718.88
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,997.17,721.88
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,1000.5,723.37
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,910.22,661.29
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,790.44,572.09
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,890.73,647.95
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,958.62,693.49
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,936.41,678.77
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,911.08,662.64
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,803.89,589.87
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,690.93,506.65
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,675.97,497.96
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,657.87,486.37
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,425.44,318.4
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,207.06,153.54
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,254.57,190.1
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,298.21,222.95
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,264.63,198.44
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,234.16,176.2
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,211.12,159.06
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,188.62,142.22
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,203.38,152.7
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,208.53,154.59
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,174.47,127.81
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,141.25,102.38
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,109.65,80.23
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,84.97,66.57
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,62.12,47.04
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.57,27.56
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.36,17.24
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.64,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,21.47,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,57.99,6.76
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,139.38,100.67
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,220.64,169.98
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,290.59,229.32
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,373.15,296.92
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,251.81,201.09
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,77.99,57.84
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,200.07,156.85
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,337.33,263.73
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,422.73,328.81
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,526.51,405.72
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,682.41,523.57
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,842.08,634.43
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,761.85,573.41
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,652.66,487.76
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,817.06,610.09
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,957.21,703.66
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,975.12,712.04
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,989.61,719.08
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,996.53,722.73
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,999.78,724.19
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,996.82,720.59
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,990.16,714.77
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,844.91,615.84
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,674.92,490.51
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,814.68,597.04
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,914.25,666.12
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,884.18,645.77
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,851.13,624.23
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,724.15,534.91
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,602.06,442.85
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,609.21,450.83
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,609.48,452.74
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,595.0,444.13
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,565.92,423.84
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,511.39,382.88
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,457.29,341.08
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,398.8,294.42
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,344.45,250.19
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,290.49,205.49
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,237.17,160.83
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,184.46,118.63
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,136.0,83.36
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,90.15,57.47
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.23,50.56
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,57.11,42.71
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,49.23,35.55
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,33.16,20.86
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.99,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,16.95,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,47.02,0.4
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,117.37,83.67
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,199.92,153.29
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,269.6,211.95
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,348.04,276.21
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,271.58,215.44
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,164.55,127.28
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,207.7,161.54
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,252.15,196.07
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,493.12,386.23
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,730.0,560.76
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,454.87,353.53
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,125.55,92.79
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,161.62,120.63
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,198.02,147.91
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,586.89,447.4
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,943.75,694.09
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,843.85,620.7
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,721.77,529.04
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,727.66,532.69
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,731.96,534.64
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,873.84,638.64
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,984.31,711.38
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,971.55,701.8
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,955.31,690.94
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,933.86,677.05
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,909.21,661.13
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,879.6,641.7
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,847.1,620.36
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,665.15,491.59
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,491.92,361.4
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,603.28,449.16
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,677.47,506.23
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,624.4,466.65
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,571.54,427.03
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,516.99,385.27
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,460.21,340.82
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,402.2,294.37
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,345.74,248.0
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,288.23,200.55
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,233.56,155.17
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,179.13,111.72
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,130.0,76.45
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,82.21,50.44
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,58.96,44.22
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.12,37.47
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.91,30.09
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.92,17.14
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,15.02,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,11.2,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,25.34,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,104.17,74.04
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,177.93,136.73
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,255.58,201.71
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,335.52,267.33
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,409.85,327.0
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,491.45,390.41
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,559.17,440.69
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,624.49,487.74
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,686.53,530.81
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,749.75,572.75
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,796.47,603.39
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,837.43,629.76
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,878.67,654.8
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,917.92,678.17
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,945.76,695.1
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,970.53,710.07
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,989.16,719.91
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,995.47,721.82
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,1002.98,725.9
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,1006.87,727.75
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,1003.59,723.66
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,996.67,717.41
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,983.66,708.84
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,967.16,698.14
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,944.95,682.71
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,919.55,665.3
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,888.74,645.44
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,855.07,623.67
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,816.0,598.18
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,777.63,573.03
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,731.41,541.96
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,683.55,507.82
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,631.46,470.08
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,578.53,430.79
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,522.48,388.86
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,466.56,345.67
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,404.86,296.32
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,347.14,248.77
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,288.39,200.16
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,232.5,153.69
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,176.87,109.29
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,126.63,73.43
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,79.08,48.5
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,57.64,43.3
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,49.73,36.43
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.44,28.94
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,27.38,15.69
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,15.25,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,11.39,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,28.79,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,104.28,73.79
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,177.8,136.52
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,254.96,201.19
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,334.01,266.21
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,406.3,324.41
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,485.33,386.07
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,552.35,436.01
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,616.89,482.68
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,678.24,525.51
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,740.67,567.14
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,787.3,597.9
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,832.56,627.42
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,868.71,649.09
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,907.44,672.31
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,935.48,689.5
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,960.51,704.74
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,979.81,714.82
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,986.94,717.01
