Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,994.38,720.76
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,998.21,722.28
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,999.56,721.21
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,997.17,717.87
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,983.99,709.15
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,967.23,698.29
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,945.53,682.92
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,920.46,665.49
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,889.45,645.29
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,855.46,623.13
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,817.03,598.15
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,776.07,571.31
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,730.15,541.77
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,682.37,509.27
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,629.49,470.66
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,575.28,430.16
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,519.23,387.92
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,463.09,344.2
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,403.99,296.27
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,346.01,247.99
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,280.22,195.2
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,227.99,153.87
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,175.09,111.43
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,125.2,75.18
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,78.1,49.37
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,56.22,42.08
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,46.75,33.89
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.78,25.0
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,25.02,13.47
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,15.25,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,50.72,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,135.52,95.97
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,219.26,167.05
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,172.19,133.98
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,93.17,70.63
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,118.76,91.48
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,144.96,112.14
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,143.86,110.69
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,142.51,108.99
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,146.44,111.51
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,150.62,114.19
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,287.05,220.5
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,433.99,329.7
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,530.69,400.06
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,644.84,480.64
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,668.13,495.18
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,689.87,509.29
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,840.58,619.41
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,981.06,712.25
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,988.74,716.01
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,983.85,713.06
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,984.65,712.59
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,981.78,709.8
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,969.22,701.89
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,953.13,691.86
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,931.2,678.08
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,905.98,662.18
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,875.87,643.02
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,842.85,621.83
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,804.08,596.61
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,762.9,569.54
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,608.16,456.29
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,470.65,351.36
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,492.93,370.02
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,501.74,377.14
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,453.51,340.78
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,406.37,304.79
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,382.38,283.87
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,339.83,245.13
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,277.9,193.17
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,221.3,145.3
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,165.25,100.08
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,114.49,63.97
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,66.11,39.57
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,48.83,36.16
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,42.87,30.87
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,35.33,23.94
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,23.1,11.63
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,8.1,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,53.59,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,132.27,94.99
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,212.51,165.7
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,282.83,226.23
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,361.71,291.73
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,433.46,348.32
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,505.9,402.81
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,567.52,447.51
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,630.64,491.44
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,685.18,525.69
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,739.47,558.42
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,786.17,586.43
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,831.47,612.9
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,864.36,631.24
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,899.4,650.9
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,927.38,667.12
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,952.4,681.51
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,970.71,690.35
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,985.68,697.21
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,992.62,700.6
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,995.98,702.01
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,994.28,699.75
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,997.93,700.99
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,985.02,692.78
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,968.47,682.61
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,946.37,668.34
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,920.84,652.0
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,731.81,526.82
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,541.39,389.85
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,679.08,494.85
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,774.92,563.25
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,729.52,532.94
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,682.12,501.0
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,628.61,463.25
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,574.0,423.63
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,476.63,352.01
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,400.45,295.79
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,382.18,279.53
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,343.04,243.6
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,283.0,193.73
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,222.08,143.16
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,164.64,97.17
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,111.41,59.65
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,60.97,35.46
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,44.89,32.65
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,38.72,27.2
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,32.2,21.17
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,21.35,9.72
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,64.89,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,147.22,104.07
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,234.15,179.27
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,307.17,240.58
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,388.1,305.94
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,455.85,358.36
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,527.16,411.23
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,588.78,455.92
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,651.72,499.41
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,704.85,533.36
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,753.82,563.73
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,685.96,513.06
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,588.82,439.12
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,620.09,459.41
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,650.05,477.52
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,815.93,594.9
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,966.42,690.27
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,974.24,691.7
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,987.46,698.22
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,994.12,702.11
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,997.17,703.95
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,994.56,701.03
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,988.29,696.03
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,974.98,687.62
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,958.17,677.2
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,935.19,663.51
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,909.02,647.83
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,878.4,628.79
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,844.92,607.87
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,805.2,583.14
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,766.05,558.56
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,719.19,527.85
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,670.7,494.13
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,618.53,456.95
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,565.67,418.26
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,509.49,376.81
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,453.53,334.05
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,392.22,285.38
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,334.87,238.4
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,276.44,190.26
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,220.96,144.41
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,165.64,100.84
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,115.76,66.36
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,68.3,43.36
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,52.94,39.27
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,44.82,32.16
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,36.33,24.38
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,22.03,9.32
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,44.9,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,130.67,91.0
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,213.33,162.5
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,284.59,222.45
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,368.34,290.33
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,370.37,292.31
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,353.73,278.68
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,400.54,313.45
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,447.7,347.0
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,482.1,369.83
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,514.41,390.63
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,560.17,421.61
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,605.81,451.68
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,647.18,477.6
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,687.89,502.53
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,654.55,475.5
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,602.76,436.89
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,579.37,418.39
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,554.41,398.67
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,604.48,433.18
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,653.6,465.89
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,633.62,450.25
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,613.01,434.91
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,733.61,519.07
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,845.63,593.63
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,686.37,485.53
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,527.33,375.67
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,463.04,332.86
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,401.23,290.07
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,534.49,387.9
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,642.16,463.82
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,505.99,368.42
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,379.78,278.3
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,488.88,362.51
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,557.88,412.75
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,501.95,370.19
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,446.3,327.24
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,385.79,279.56
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,329.29,233.53
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,271.17,185.87
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,216.1,140.61
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,161.69,98.09
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,112.86,64.79
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,66.63,43.15
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,53.05,39.34
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,44.53,31.86
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,35.61,23.68
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,21.27,7.69
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.63,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,116.65,80.5
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,207.52,158.28
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,277.15,217.0
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,359.15,283.51
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,428.28,337.81
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,501.72,393.23
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,562.93,437.79
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,625.63,481.92
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,679.11,517.54
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,732.28,552.31
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,777.81,580.91
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,817.85,605.46
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,723.32,536.43
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,586.62,433.97
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,360.99,271.19
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,122.33,89.08
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,238.58,177.38
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,371.41,273.99
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,377.1,277.31
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,382.58,280.99
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,568.23,416.68
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,748.72,542.02
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,651.82,472.89
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,567.88,412.81
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,665.54,483.9
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,746.59,541.03
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,800.53,582.8
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,829.11,604.3
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,790.91,579.06
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,750.27,552.44
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,704.06,522.23
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,656.3,489.2
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,605.18,452.08
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,553.11,413.24
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,452.6,337.05
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,376.48,279.51
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,323.71,239.7
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,277.42,204.49
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,256.59,181.7
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,211.6,136.46
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,155.68,91.98
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,103.52,55.91
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,55.78,34.97
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,45.61,33.05
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,38.09,26.43
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,30.13,19.08
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,14.83,2.58
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,18.02,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,88.09,59.33
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,150.51,114.15
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,215.15,168.16
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,286.36,225.91
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,350.99,276.01
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,431.07,335.11
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,491.47,378.43
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,554.14,421.97
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,610.48,459.68
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,667.77,496.96
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,614.88,456.79
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,565.04,418.54
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,701.47,515.79
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,838.02,607.92
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,615.35,451.75
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,373.11,274.14
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,249.72,184.59
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,126.12,91.38
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,548.69,410.86
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,940.17,673.29
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,937.7,667.09
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,932.09,662.81
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,647.26,469.57
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,336.54,244.74
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,500.89,365.33
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,639.62,462.01
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,731.52,529.19
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,797.62,577.91
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,759.18,551.49
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,719.47,524.64
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,675.48,494.5
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,630.75,463.29
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,585.09,431.31
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,537.12,396.68
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,483.67,357.4
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,431.25,317.67
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,375.8,274.08
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,322.99,231.45
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,235.38,168.26
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,178.78,131.85
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,158.36,109.13
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,118.77,74.08
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,75.22,57.72
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,62.44,46.97
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,49.06,35.38
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,36.35,23.9
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,18.71,2.78
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,35.58,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,128.45,87.25
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,210.49,160.0
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,281.47,219.31
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,365.12,285.65
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,433.12,336.05
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,505.18,386.03
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,567.1,429.63
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,630.53,472.64
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,684.34,507.04
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,737.81,540.59
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,783.59,567.05
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,823.98,589.59
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,860.3,609.26
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,894.21,627.19
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,921.52,642.21
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,945.84,655.46
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,792.42,554.99
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,602.65,423.81
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,808.39,567.07
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,986.46,675.58
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,977.68,667.09
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,974.23,664.5
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,961.17,657.57
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,944.6,648.69
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,921.84,636.94
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,895.87,623.1
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,723.43,511.58
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,548.32,389.12
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,669.75,480.46
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,751.07,538.63
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,705.35,509.25
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,658.72,478.18
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,605.49,441.44
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,552.05,403.29
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,495.98,361.8
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,440.18,319.07
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,379.21,271.26
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,321.81,224.71
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,263.36,177.07
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,207.89,131.88
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,152.57,89.34
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,102.04,55.96
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,54.68,40.35
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,47.05,33.91
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,39.1,26.92
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,29.52,18.14
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,14.94,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,42.17,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,135.95,91.39
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,222.09,168.61
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,295.66,230.74
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,377.48,296.97
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,444.26,348.18
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,514.69,399.26
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,576.35,441.41
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,639.39,481.19
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,691.52,510.46
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,742.94,537.4
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,784.6,561.51
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,828.29,586.68
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,862.71,605.7
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,894.4,623.01
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,596.55,430.5
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,235.74,170.7
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,488.96,355.54
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,734.5,517.66
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,688.24,483.26
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,627.74,442.36
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,643.71,453.8
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,658.42,463.75
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,605.02,427.15
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,542.73,384.85
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,620.17,439.15
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,690.32,486.34
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,673.36,475.42
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,654.92,464.19
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,712.98,509.27
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,745.82,535.41
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,699.51,504.45
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,651.67,471.8
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,519.27,377.36
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,411.14,298.77
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,436.06,318.36
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,431.72,313.08
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,373.9,267.58
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,317.93,222.55
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,261.11,176.7
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,207.71,133.72
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,154.42,93.11
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,106.44,61.74
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,60.75,45.3
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,52.82,38.69
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,42.26,29.48
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,31.19,19.3
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,15.81,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,24.87,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,114.38,75.44
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,190.77,144.51
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,261.48,204.17
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,341.19,269.22
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,409.47,323.26
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,487.84,382.62
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,549.51,427.41
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,612.82,471.85
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,667.72,508.23
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,722.6,543.24
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,768.58,571.73
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,813.2,598.75
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,849.73,619.16
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,879.06,634.63
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,906.07,649.21
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,930.18,661.78
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,947.76,668.8
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,962.03,673.75
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,968.79,673.27
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,972.04,670.67
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,968.97,664.26
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,971.51,661.25
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,869.45,596.4
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,745.53,512.03
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,777.4,533.72
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,797.52,546.01
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,776.7,534.14
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,753.39,521.1
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,760.76,531.04
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,747.67,525.8
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,701.82,498.05
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,654.21,467.1
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,572.52,410.88
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,501.37,360.96
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,452.12,326.94
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,403.39,291.84
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,368.01,263.06
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,318.59,220.88
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,256.92,170.68
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,200.94,125.1
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,144.95,82.43
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,93.91,49.63
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,46.99,33.82
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,43.2,30.65
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,35.97,24.23
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,27.29,16.0
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,13.83,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,31.4,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,129.48,84.55
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,220.58,167.32
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,295.64,231.23
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,379.4,299.99
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,450.43,355.88
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,526.14,412.84
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,588.42,457.79
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,652.03,500.63
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,702.42,531.74
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,755.35,563.67
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,801.33,591.61
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,845.57,617.73
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,881.52,637.04
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,906.87,649.22
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,932.71,662.18
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,955.42,673.04
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,972.29,680.87
