Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,985.67,686.65
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,991.97,690.86
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,994.54,692.97
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,991.27,690.19
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,984.25,685.26
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,970.16,676.97
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,952.47,666.57
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,929.37,653.27
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,902.89,637.81
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,871.03,618.43
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,836.2,597.05
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,795.63,572.03
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,752.65,545.1
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,705.71,514.88
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,656.99,480.96
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,604.46,443.4
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,550.95,404.01
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,492.51,360.52
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,435.08,316.19
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,375.51,268.24
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,317.27,220.13
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,257.72,170.94
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,197.89,122.07
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,141.27,78.85
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,89.6,46.07
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,43.57,30.97
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,39.99,27.94
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,33.04,21.74
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,25.71,14.51
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,12.89,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,35.06,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,133.31,85.82
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,226.36,171.33
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,301.68,235.26
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,385.6,303.53
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,457.23,359.77
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,533.36,416.81
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,595.06,460.51
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,654.82,499.67
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,709.96,532.92
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,764.58,564.48
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,809.81,591.46
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,853.21,616.91
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,888.99,637.13
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,922.05,655.53
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,940.46,666.02
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,963.72,679.78
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,979.7,688.27
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,992.1,694.69
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,998.26,697.62
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,1000.69,698.46
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,997.67,695.32
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,990.88,690.05
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,976.6,681.16
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,958.68,670.21
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,934.93,654.37
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,907.83,636.58
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,875.24,616.68
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,839.68,594.83
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,799.46,570.25
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,756.84,543.82
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,708.85,512.69
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,659.14,478.14
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,603.8,438.89
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,548.57,398.69
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,491.16,356.68
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,434.08,313.35
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,372.05,264.47
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,314.01,217.32
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,254.57,169.04
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,198.45,123.76
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,143.25,82.23
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,93.78,51.38
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,51.35,37.28
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,46.47,33.16
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,36.33,24.34
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,26.63,14.91
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,17.44,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,104.39,65.04
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,181.17,136.12
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,252.86,195.97
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,333.21,260.74
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,405.89,317.72
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,488.81,380.09
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,370.09,287.7
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,221.09,169.07
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,304.9,233.86
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,405.39,307.69
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,437.1,328.37
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,468.01,348.57
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,692.96,510.95
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,906.53,649.41
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,934.01,663.68
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,958.44,678.14
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,978.02,688.29
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,994.26,696.47
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,1001.01,701.01
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,995.18,698.0
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,769.04,549.69
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,500.5,358.94
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,757.56,546.39
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,959.2,678.55
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,936.31,661.89
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,910.02,645.17
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,877.47,625.32
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,841.99,603.47
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,729.92,527.68
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,619.07,447.97
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,655.92,478.6
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,663.38,486.92
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,553.78,406.55
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,460.38,337.58
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,461.71,339.19
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,439.25,319.99
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,378.5,270.87
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,319.02,221.65
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,255.81,169.59
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,198.2,122.38
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,140.68,78.73
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,88.1,46.05
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,45.34,32.59
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,41.43,29.21
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,33.12,21.85
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,24.31,12.88
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,26.62,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,116.76,72.23
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,199.32,151.32
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,271.75,212.96
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,353.2,279.47
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,424.27,334.45
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,496.78,387.68
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,559.57,433.23
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,623.92,478.43
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,677.81,513.23
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,731.29,546.52
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,778.26,575.78
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,823.85,603.74
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,860.14,625.73
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,894.08,646.12
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,916.23,659.23
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,940.67,673.98
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,956.96,682.2
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,969.89,688.45
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,976.34,692.15
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,979.24,693.82
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,751.01,540.78
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,489.55,352.88
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,734.51,532.51
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,932.19,665.07
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,777.66,558.32
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,615.7,441.91
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,475.17,344.48
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,335.35,243.89
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,382.14,278.95
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,425.45,310.54
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,551.5,407.17
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,636.53,471.16
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,580.74,429.83
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,526.65,389.56
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,471.72,348.52
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,417.85,306.97
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,278.63,204.22
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,180.81,134.77
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,132.41,98.41
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,85.79,62.79
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,72.54,52.49
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,59.38,42.08
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,46.47,33.54
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,33.43,22.47
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,21.8,12.39
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.87
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,14.5,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,104.15,61.92
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,188.55,142.66
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,261.25,204.97
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,343.87,273.58
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,284.12,226.54
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,194.91,153.09
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,413.02,329.05
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,633.27,495.98
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,490.95,383.13
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,289.43,222.25
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,418.71,321.89
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,554.93,421.97
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,454.13,343.69
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,347.34,260.6
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,664.96,502.54
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,944.52,693.73
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,960.87,700.31
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,973.78,706.63
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,879.89,642.54
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,750.97,547.44
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,735.29,535.25
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,718.29,521.62
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,770.66,560.37
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,827.65,601.09
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,810.18,588.07
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,790.54,574.04
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,762.29,555.21
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,732.26,535.05
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,741.21,545.59
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,732.48,542.7
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,685.2,510.58
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,636.42,476.19
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,571.02,427.01
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,512.73,382.44
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,445.62,332.04
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,387.26,287.52
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,343.25,251.57
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,293.88,209.87
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,232.13,162.41
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,185.44,128.35
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,141.99,95.11
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,101.2,67.41
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,68.91,52.37
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,54.48,40.01
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,39.44,26.82
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,23.87,11.28
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,16.14,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,103.12,59.24
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,185.31,140.01
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,258.09,202.91
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,340.72,272.29
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,413.87,331.7
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,488.62,390.33
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,551.35,437.7
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,615.79,484.84
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,435.28,342.87
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,186.28,142.29
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,348.37,269.35
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,493.92,378.16
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,295.85,227.08
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,87.69,63.33
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,526.96,407.81
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,936.04,692.49
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,952.98,698.37
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,966.5,704.87
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,963.89,702.31
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,966.44,703.43
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,665.19,495.89
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,314.8,232.82
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,588.36,438.64
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,828.5,607.54
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,779.12,570.18
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,723.61,530.4
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,779.54,574.79
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,808.66,597.05
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,768.02,569.69
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,725.36,541.16
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,678.42,508.81
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,630.09,474.52
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,334.66,255.68
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,76.44,54.42
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,61.47,43.09
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,46.52,31.48
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,27.88,16.71
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,9.28,1.82
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,7.88,0.73
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.49,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.56,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.63,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.24,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.85,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.92,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,17.64,5.31
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,37.47,24.35
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,65.76,48.21
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,94.05,71.99
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,132.5,103.58
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,165.69,130.31
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,187.57,147.42
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,209.26,164.06
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,228.58,178.23
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,247.7,192.02
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,280.7,216.9
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,313.91,241.57
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,407.49,312.3
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,517.4,392.19
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,611.77,460.12
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,693.4,517.74
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,663.11,492.37
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,616.52,456.69
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,422.81,317.04
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,213.54,159.59
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,262.77,197.13
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,311.86,233.45
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,477.46,356.18
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,616.67,454.83
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,657.21,483.57
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,684.08,503.42
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,559.4,413.91
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,443.55,329.3
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,516.26,384.76
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,577.49,429.63
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,473.62,353.57
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,380.94,285.23
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,248.88,187.69
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,122.78,91.31
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,76.41,55.47
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,29.75,18.42
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,33.46,21.52
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,37.17,24.62
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,32.97,21.35
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,28.77,18.05
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,23.65,13.89
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,18.54,9.68
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,14.36,6.75
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.18,3.08
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.4,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,14.82,6.34
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,25.05,15.14
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,35.28,23.91
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,46.46,33.36
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,57.66,42.68
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,42.27,29.75
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,26.92,16.86
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,46.49,32.95
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,66.09,48.83
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,68.45,50.57
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,70.8,52.32
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,120.66,92.47
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,172.04,133.17
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,175.62,135.69
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,179.26,138.36
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,156.41,119.76
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,133.89,101.53
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,191.79,147.15
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,250.09,192.34
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,240.14,184.03
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,230.29,176.0
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,215.18,164.29
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,200.23,152.7
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,228.47,174.6
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,256.4,196.08
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,263.41,201.51
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,270.17,206.82
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,269.62,206.6
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,268.87,206.28
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,191.46,146.57
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,115.64,87.12
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,116.92,88.4
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,118.16,89.61
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,121.64,92.81
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,124.99,95.96
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,181.45,140.44
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,225.71,173.58
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,192.26,146.74
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,159.88,120.86
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,127.68,95.53
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,97.43,72.83
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,72.98,57.83
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,56.89,43.49
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,38.22,26.49
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,19.27,5.17
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,17.64,4.47
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,37.92,25.16
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,66.88,50.12
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,102.32,80.39
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,134.87,107.76
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,168.31,135.31
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,202.04,162.39
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,236.23,189.24
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,199.64,158.18
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,154.01,119.87
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,183.61,143.09
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,213.54,166.08
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,293.33,227.79
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,363.07,280.09
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,472.42,362.54
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,568.82,433.0
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,608.05,459.39
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,646.68,485.18
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,687.53,513.13
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,713.27,530.56
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,679.65,505.12
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,633.88,471.77
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,538.62,402.8
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,435.76,327.08
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,419.24,315.48
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,402.91,303.6
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,367.23,277.38
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,332.57,251.8
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,364.51,276.47
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,393.91,298.77
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,390.41,297.2
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,385.1,294.3
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,400.62,307.01
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,407.12,312.07
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,345.18,264.67
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,290.66,223.02
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,275.1,209.82
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,251.34,188.78
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,209.83,155.15
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,169.58,122.69
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,130.93,86.77
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,79.09,47.6
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,49.58,37.41
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,42.5,30.97
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,30.61,19.93
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,18.16,2.6
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,103.29,48.32
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,213.76,164.09
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,290.13,231.76
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,375.72,304.18
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,446.13,361.28
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,520.88,418.99
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,583.18,465.1
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,646.83,508.99
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,698.54,541.41
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,753.07,574.63
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,797.86,601.11
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,840.85,625.7
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,876.57,645.46
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,909.65,663.23
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,927.4,672.25
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,949.92,684.51
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,965.05,690.66
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,976.64,694.7
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,982.14,697.25
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,983.91,697.71
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,981.85,695.39
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,975.94,690.86
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,960.98,681.48
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,942.36,670.01
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,918.3,654.59
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,890.83,637.06
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,857.48,616.39
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,821.14,593.74
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,780.35,568.01
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,737.05,540.39
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,689.07,508.69
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,639.32,473.58
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,586.49,435.28
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,532.48,394.9
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,474.72,350.22
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,414.94,302.65
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,354.2,253.07
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,294.59,203.06
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,233.99,152.38
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,176.37,105.2
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,119.46,63.17
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,64.31,31.92
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,35.29,24.41
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,31.64,21.1
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,24.15,14.09
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,16.22,0.0
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,113.0,48.49
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,238.5,184.04
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,317.6,255.66
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,406.1,331.88
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,476.89,391.36
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,548.61,449.19
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,612.56,498.01
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,677.49,544.67
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,732.3,582.81
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,786.36,619.65
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,832.03,648.85
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,868.38,670.98
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,904.07,691.43
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,936.99,709.66
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,963.2,725.93
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,986.01,739.96
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,1002.15,748.11
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,1014.54,753.88
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,1019.1,756.04
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,1019.72,755.8
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,1014.01,750.34
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,1004.37,742.46
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,989.28,732.31
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,970.38,719.75
