Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,945.49,701.88
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,917.09,681.77
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,883.1,659.03
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,846.01,634.14
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,803.83,605.82
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,759.03,575.46
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,709.8,541.98
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,658.64,504.67
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,603.13,462.1
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,546.74,417.7
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,487.18,370.3
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,425.67,319.83
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,363.34,266.72
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,302.11,213.36
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,239.77,159.51
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,180.47,109.66
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,121.32,65.39
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,67.6,35.79
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,35.95,25.53
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,31.89,21.76
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,23.91,14.11
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,15.46,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,114.9,43.94
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,243.87,189.14
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,323.73,261.76
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,413.07,338.47
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,484.57,398.08
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,556.81,455.67
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,620.33,502.28
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,684.73,546.05
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,739.97,580.05
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,794.3,611.74
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,839.15,638.93
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,874.58,659.35
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,909.74,679.42
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,941.99,697.34
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,967.68,711.49
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,989.93,723.45
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,1004.61,729.21
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,1015.5,732.71
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,1020.0,733.74
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,1020.56,732.52
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,1015.39,726.53
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,1006.26,718.31
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,990.09,708.23
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,970.13,695.95
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,944.59,679.8
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,915.54,661.43
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,881.01,640.03
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,843.4,616.56
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,800.36,589.39
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,754.78,560.1
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,705.21,527.5
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,653.76,491.14
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,598.21,450.63
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,541.67,407.93
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,482.07,361.93
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,422.47,314.09
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,358.17,260.55
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,297.25,208.29
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,234.97,155.17
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,175.85,106.02
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,117.46,62.74
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,64.69,34.45
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,35.3,24.96
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,31.2,21.15
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,23.19,13.36
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,14.68,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,36.14,7.76
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,76.62,56.0
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,115.9,90.64
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,156.26,125.27
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,194.54,157.01
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,233.59,188.36
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,256.97,205.77
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,267.61,212.82
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,417.56,329.41
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,568.41,438.98
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,502.14,386.13
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,425.53,326.59
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,516.18,393.93
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,624.31,469.64
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,478.21,361.52
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,328.03,248.03
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,434.03,327.32
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,554.07,411.62
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,609.93,449.89
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,677.59,495.58
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,707.99,515.13
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,736.27,533.41
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,682.97,495.2
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,620.39,451.45
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,446.07,329.31
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,264.12,196.21
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,441.51,329.4
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,600.04,440.21
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,505.23,372.26
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,418.76,310.72
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,427.65,319.09
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,428.3,320.6
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,340.82,256.65
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,259.98,196.72
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,252.01,191.76
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,242.27,184.83
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,128.88,97.31
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,16.7,8.04
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,14.38,6.22
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,12.05,4.35
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,9.73,2.43
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,7.41,0.5
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,5.55,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.7,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.31,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.92,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,85.39,19.27
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,180.15,136.76
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,255.93,203.27
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,341.58,274.31
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,415.09,332.47
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,491.64,390.02
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,556.56,437.16
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,623.19,483.76
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,679.79,520.98
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,736.18,556.7
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,783.69,586.67
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,829.76,615.33
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,866.36,637.43
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,900.47,657.84
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,922.18,670.78
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,946.45,685.59
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,962.61,693.91
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,975.32,700.23
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,980.97,703.62
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,983.0,704.96
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,985.19,705.2
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,991.88,708.4
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,976.24,698.35
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,956.87,686.29
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,931.18,669.58
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,902.08,650.75
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,867.95,629.38
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,830.82,605.97
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,788.21,579.2
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,743.25,550.51
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,693.67,516.68
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,642.35,479.9
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,586.36,438.87
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,529.63,395.99
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,470.12,350.24
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,411.01,303.07
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,349.27,251.92
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,289.38,201.16
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,225.78,147.93
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,168.35,101.13
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,111.96,60.52
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,61.91,34.76
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,39.94,28.51
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,34.34,23.37
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,24.06,13.36
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,15.25,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,84.33,11.11
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,179.04,134.27
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,254.71,200.75
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,343.13,274.21
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,415.59,332.16
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,492.71,391.08
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,557.41,439.3
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,623.85,487.17
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,681.35,526.06
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,739.02,564.12
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,785.18,594.19
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,825.5,620.0
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,861.44,641.43
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,894.82,661.0
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,921.45,677.34
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,944.97,691.75
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,832.73,614.22
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,699.64,516.16
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,852.48,628.31
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,982.09,713.39
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,975.82,706.72
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,965.87,699.14
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,950.49,689.59
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,931.6,677.86
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,907.16,661.24
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,879.42,642.52
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,845.4,620.57
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,808.62,596.71
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,767.01,569.7
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,723.14,540.43
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,674.71,505.92
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,624.84,469.55
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,570.13,428.87
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,515.17,386.79
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,457.47,341.91
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,398.36,294.55
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,338.51,244.89
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,280.86,196.11
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,221.76,146.83
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,166.74,102.45
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,113.28,64.38
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,66.58,40.42
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,46.0,33.46
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,38.39,26.56
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,24.69,13.38
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,14.3,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,65.63,0.11
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,149.63,110.7
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,223.03,175.35
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,306.95,246.23
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,381.75,308.21
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,468.05,376.96
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,531.8,425.98
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,597.45,474.95
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,655.6,516.56
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,714.3,557.12
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,564.69,440.43
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,359.61,277.42
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,410.79,316.02
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,476.69,363.88
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,705.79,538.24
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,917.14,685.79
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,931.72,693.12
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,942.9,699.66
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,722.95,543.27
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,461.51,345.7
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,540.41,404.29
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,604.24,449.79
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,675.96,502.46
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,731.75,543.27
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,683.27,506.54
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,635.93,471.12
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,622.52,462.21
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,607.3,451.79
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,669.26,501.51
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,704.32,530.34
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,656.16,494.74
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,606.64,457.92
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,552.5,416.02
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,498.34,373.24
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,441.64,329.01
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,383.64,282.46
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,324.9,233.72
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,268.37,185.96
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,211.23,138.44
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,158.2,95.94
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,106.25,59.46
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,61.3,37.06
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,43.49,31.17
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,35.38,23.87
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,23.11,11.6
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,12.39,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,78.74,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,168.56,123.92
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,244.77,191.5
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,334.59,266.79
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,408.85,327.25
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,488.42,389.4
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,552.21,437.42
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,617.78,484.78
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,523.8,409.01
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,389.31,301.57
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,606.92,468.56
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,818.96,615.79
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,855.75,635.88
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,890.13,655.43
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,915.37,670.08
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,937.45,682.7
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,944.33,684.13
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,956.1,688.97
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,960.94,689.4
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,962.13,687.7
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,959.08,683.95
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,952.28,678.02
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,936.62,668.0
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,917.42,655.9
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,893.37,640.76
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,866.01,623.55
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,832.09,602.04
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,795.37,578.62
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,753.89,551.05
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,710.11,521.75
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,662.41,489.76
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,613.13,455.34
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,559.3,415.67
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,504.22,373.83
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,446.47,328.59
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,389.23,282.34
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,329.56,233.18
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,271.65,184.49
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,212.37,135.46
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,153.96,89.05
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,99.68,51.61
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,51.79,29.1
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,35.78,24.4
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,30.41,19.47
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,20.4,8.94
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,78.45,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,169.21,123.16
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,245.62,191.06
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,336.71,266.99
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,418.79,334.02
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,507.82,404.04
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,570.37,450.79
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,634.48,495.86
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,563.76,439.07
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,465.74,360.37
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,647.11,497.99
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,833.54,624.96
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,734.18,551.47
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,605.95,453.17
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,628.45,468.99
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,649.87,483.08
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,826.2,609.84
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,971.06,701.59
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,644.35,480.22
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,248.52,183.74
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,271.64,201.51
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,294.53,217.89
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,505.26,374.54
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,697.14,509.35
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,802.88,586.58
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,871.28,632.07
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,743.28,544.02
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,610.4,446.46
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,680.62,502.13
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,714.57,529.52
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,665.73,495.0
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,615.25,458.27
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,558.78,416.12
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,502.11,372.7
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,444.18,327.83
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,386.83,281.82
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,326.23,231.71
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,268.13,182.78
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,206.68,132.02
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,151.71,88.33
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,98.9,52.55
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,54.06,32.47
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,39.08,27.18
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,32.51,21.11
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,20.41,8.19
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,10.48,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,14.01,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,29.68,17.25
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,56.26,39.98
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,82.45,61.92
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,119.9,92.68
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,152.19,118.71
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,168.15,130.9
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,173.77,134.66
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,351.06,275.89
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,532.76,412.85
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,534.9,411.22
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,531.98,406.86
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,326.09,251.49
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,116.86,86.48
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,123.1,91.4
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,129.33,96.07
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,294.77,223.46
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,458.19,343.63
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,734.53,552.36
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,960.04,707.63
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,844.83,626.25
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,701.33,518.78
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,810.68,604.8
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,898.82,669.3
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,871.79,651.32
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,841.98,631.96
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,706.93,533.66
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,578.26,435.07
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,646.18,490.8
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,688.32,525.72
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,640.9,490.91
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,592.05,454.55
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,538.08,412.62
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,484.63,370.11
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,428.51,325.13
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,373.56,279.87
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,316.21,231.97
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,261.9,185.89
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,206.5,139.61
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,155.85,99.07
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,104.84,63.09
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,61.5,41.16
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,46.16,33.87
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,36.45,24.91
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,22.09,8.6
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,8.58,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,81.93,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,180.63,134.38
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,259.52,208.59
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,348.86,286.42
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,421.46,348.4
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,498.91,411.82
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,562.32,461.42
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,627.37,509.73
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,682.82,547.51
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,734.35,581.23
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,779.9,610.61
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,823.75,638.15
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,860.7,660.6
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,895.16,681.06
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,920.81,695.28
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,943.26,707.31
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,951.44,708.78
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,964.41,713.66
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,969.05,713.7
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,969.98,711.48
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,964.67,705.77
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,955.63,697.84
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,940.14,687.65
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,921.07,675.28
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,896.95,658.36
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,869.46,639.31
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,835.14,617.0
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,797.99,592.72
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,756.69,565.71
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,712.95,536.67
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,664.21,501.47
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,613.87,464.25
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,443.06,336.01
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,302.19,228.65
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,364.59,275.61
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,386.6,286.11
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,327.01,235.46
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,268.71,185.28
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,206.03,132.76
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,149.85,87.67
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,95.37,50.14
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,46.92,28.73
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,35.15,24.35
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,29.27,18.75
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,14.36,2.66
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,90.67,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,235.29,175.03
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,313.92,252.68
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,408.28,334.91
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,481.51,396.51
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,558.62,458.08
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,622.73,506.01
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,687.77,551.61
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,656.97,525.17
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,600.17,477.57
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,640.71,505.52
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,679.82,531.13
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,715.63,553.21
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,749.86,573.68
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,880.58,664.73
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,993.82,738.36
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,1008.03,744.04
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,1018.34,748.23
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,1022.74,750.21
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1023.07,749.77
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,1015.6,743.5
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,1004.11,734.83
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,987.02,724.1
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,966.06,710.95
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,939.58,692.84
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,909.53,672.44
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,873.91,649.59
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,835.16,624.48
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,791.26,595.6
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,744.85,564.68
