Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,693.86,529.2
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,641.04,490.67
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,583.63,446.59
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,525.46,400.58
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,464.56,351.47
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,403.85,300.88
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,338.34,244.84
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,276.63,191.0
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,213.61,137.43
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,154.36,89.4
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,96.68,49.99
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,42.71,31.53
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,32.8,22.74
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,27.68,17.67
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,13.61,1.12
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,79.97,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,210.89,154.53
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,294.63,234.75
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,389.43,315.26
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,465.04,376.65
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,545.44,438.33
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,607.34,482.57
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,674.51,526.62
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,731.77,561.58
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,788.42,594.74
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,835.24,622.75
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,880.0,649.01
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,908.98,664.69
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,942.53,683.37
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,968.82,698.13
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,991.67,710.82
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,1006.89,717.49
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,1018.3,721.99
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,1022.44,723.61
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,1022.58,723.05
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,1016.5,718.46
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,1006.39,711.62
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,989.25,701.06
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,968.27,688.32
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,941.72,671.69
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,911.61,652.84
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,875.66,630.76
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,836.63,606.62
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,792.25,578.79
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,745.36,548.85
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,693.94,513.39
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,640.79,475.51
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,583.36,433.75
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,525.02,389.77
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,462.43,341.72
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,401.0,292.54
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,336.99,239.38
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,274.77,186.48
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,211.84,134.03
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,152.82,87.17
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,95.32,48.74
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,41.23,29.82
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,32.57,22.19
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,26.96,16.7
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,13.29,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,75.49,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,200.66,143.76
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,283.49,223.61
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,377.52,303.51
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,451.12,364.08
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,529.44,425.44
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,589.92,469.89
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,655.65,514.48
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,711.89,550.85
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,767.6,585.76
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,812.98,613.84
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,856.38,640.2
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,885.64,656.13
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,919.56,675.1
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,943.93,687.82
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,964.92,698.44
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,980.37,705.59
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,992.11,710.54
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,995.66,712.53
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,995.3,712.32
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,989.84,708.25
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,980.44,701.83
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,963.64,691.15
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,943.1,678.24
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,916.96,661.01
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,887.34,641.57
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,852.06,619.67
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,813.79,595.64
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,770.59,568.07
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,724.92,538.48
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,674.25,502.68
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,621.87,464.53
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,565.07,422.01
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,508.06,378.05
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,446.85,330.23
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,386.84,281.62
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,324.95,229.86
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,265.02,178.85
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,204.2,128.43
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,147.4,83.78
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,88.57,44.58
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,39.63,28.17
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,32.28,21.69
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,26.2,15.77
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,12.96,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,63.21,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,172.98,120.52
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,254.05,198.47
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,347.49,277.95
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,424.65,341.71
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,507.52,407.21
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,572.3,456.78
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,638.74,504.96
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,692.09,540.86
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,749.24,578.59
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,794.54,607.56
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,838.0,634.83
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,873.95,656.57
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,899.54,671.13
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,924.46,684.99
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,946.1,696.63
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,960.88,703.77
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,972.02,708.65
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,975.93,710.05
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,976.03,709.18
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,969.5,703.08
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,959.17,694.73
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,942.73,683.65
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,922.67,670.36
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,896.81,652.34
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,867.62,632.24
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,832.72,609.12
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,794.95,584.05
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,752.52,555.98
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,707.77,525.84
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,658.34,490.25
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,607.4,452.72
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,551.94,410.96
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,495.5,367.3
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,436.24,320.86
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,377.59,273.37
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,316.73,222.62
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,258.11,173.04
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,195.84,121.86
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,140.15,78.57
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,86.29,43.87
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,39.97,28.04
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,33.79,22.59
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,27.36,16.28
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.57,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,19.43,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,47.34,28.92
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,100.3,75.92
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,148.55,117.21
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,193.07,154.65
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,239.32,192.48
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,279.62,224.14
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,320.31,255.11
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,356.84,282.03
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,393.4,308.3
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,475.77,368.31
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,547.92,418.29
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,572.19,431.28
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,594.7,442.87
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,754.82,554.58
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,908.43,648.65
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,925.49,653.82
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,939.21,658.87
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,943.27,662.16
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,943.7,663.34
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,936.84,660.82
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,926.4,655.9
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,847.69,608.53
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,761.04,549.87
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,736.05,535.25
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,709.68,518.74
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,681.25,499.89
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,651.51,479.91
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,592.84,438.92
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,543.54,403.86
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,496.2,369.95
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,450.79,336.95
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,465.05,348.42
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,458.94,342.64
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,397.76,295.41
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,339.89,250.1
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,242.97,177.94
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,173.89,129.62
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,169.75,117.62
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,138.23,82.94
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,89.34,51.29
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,48.59,35.54
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,38.97,27.02
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,28.93,17.4
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.66,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,48.35,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,138.38,92.2
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,215.84,167.24
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,304.49,242.01
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,375.64,300.85
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,449.39,359.57
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,289.62,233.33
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,75.97,56.73
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,51.13,36.44
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,26.93,16.48
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,31.13,19.8
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,35.33,23.09
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,169.3,130.06
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,311.87,238.45
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,440.9,334.83
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,557.56,418.57
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,529.71,395.21
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,500.46,371.88
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,652.01,483.1
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,801.37,586.53
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,781.04,569.06
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,758.81,551.99
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,834.14,607.68
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,884.56,640.26
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,860.51,623.06
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,833.25,604.59
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,799.82,583.28
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,763.7,560.11
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,725.42,535.34
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,681.5,505.43
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,632.8,470.86
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,582.81,434.47
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,529.42,394.6
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,475.64,353.2
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,418.22,308.47
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,361.65,262.85
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,300.67,212.42
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,244.09,164.73
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,186.78,117.71
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,134.12,77.06
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,82.89,44.25
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,42.11,29.91
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,34.65,23.31
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,26.83,15.48
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,13.07,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,50.46,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,142.22,92.52
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,222.57,172.66
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,315.85,252.26
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,390.89,315.47
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,471.53,380.88
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,536.03,431.35
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,602.54,481.51
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,499.45,396.8
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,355.63,279.25
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,360.5,281.24
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,350.03,271.17
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,457.53,353.27
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,568.82,435.31
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,505.15,384.39
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,438.35,331.58
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,520.64,392.1
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,588.7,440.73
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,783.07,585.97
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,940.99,693.98
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,937.25,688.64
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,929.79,682.05
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,829.43,613.31
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,706.63,522.33
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,614.23,454.53
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,517.81,382.89
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,666.25,497.48
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,770.86,574.32
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,729.41,545.64
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,685.61,515.25
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,636.87,479.34
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,586.72,441.59
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,532.14,399.7
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,476.96,356.23
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,418.79,309.9
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,361.48,262.84
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,301.79,212.63
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,242.41,162.35
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,184.18,114.43
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,130.58,73.16
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,79.23,40.94
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,39.7,27.74
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,32.58,21.41
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,25.12,13.75
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,14.77,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,46.61,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,132.87,83.38
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,216.06,166.76
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,310.35,247.29
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,390.27,314.11
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,476.52,383.56
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,542.3,435.09
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,610.14,486.37
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,670.06,529.15
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,727.05,568.82
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,772.94,598.85
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,817.15,627.12
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,856.19,651.54
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,892.95,674.1
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,909.56,681.96
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,930.65,692.99
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,946.87,701.35
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,959.6,707.45
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,963.87,709.14
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,964.35,708.5
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,958.58,702.77
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,948.98,694.7
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,932.78,683.51
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,912.91,670.03
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,886.78,651.11
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,857.31,630.09
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,822.64,606.65
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,785.08,581.39
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,742.14,552.65
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,696.92,521.63
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,647.59,485.42
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,596.69,447.23
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,541.63,405.02
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,485.88,361.11
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,425.31,312.94
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,366.1,264.32
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,305.11,212.93
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,246.45,162.99
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,186.95,114.25
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,131.86,72.11
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,75.78,37.0
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,35.63,24.3
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,29.19,18.56
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,22.46,11.37
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,13.34,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,43.53,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,125.26,75.21
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,208.6,159.89
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,300.56,238.26
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,383.16,307.63
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,471.92,379.84
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,537.28,431.14
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,604.68,482.29
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,665.76,525.91
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,724.29,566.55
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,770.1,596.73
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,814.23,625.21
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,852.72,649.54
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,881.28,666.73
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,905.98,680.64
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,927.48,692.31
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,943.29,700.44
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,955.58,706.29
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,959.81,707.99
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,960.24,707.35
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,954.07,701.34
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,944.12,693.01
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,927.54,681.53
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,907.35,667.78
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,881.83,649.2
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,852.97,628.51
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,709.59,527.31
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,563.18,417.46
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,646.6,483.21
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,692.4,519.56
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,519.75,390.06
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,367.97,274.45
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,444.91,333.64
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,481.03,357.92
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,421.89,310.52
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,363.5,262.59
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,302.65,211.38
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,244.2,161.72
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,182.68,111.62
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,127.95,69.98
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,75.09,37.52
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,36.67,25.14
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,29.82,19.02
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,22.66,11.09
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,13.34,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,14.74,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,35.01,16.22
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,89.1,65.43
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,136.8,106.12
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,181.88,144.1
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,228.81,182.81
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,269.09,215.05
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,310.39,247.26
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,408.38,324.23
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,500.77,394.88
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,591.12,461.69
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,671.8,519.82
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,617.23,474.57
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,569.83,434.6
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,746.98,567.21
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,918.52,682.8
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,933.57,689.17
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,937.17,688.96
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,868.84,641.81
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,777.11,574.26
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,765.65,564.59
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,752.18,553.21
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,837.11,616.51
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,895.99,655.09
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,752.2,555.23
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,597.51,440.52
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,514.75,381.14
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,444.96,329.78
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,504.74,375.81
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,546.7,407.45
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,394.97,295.44
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,261.34,194.82
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,242.14,181.02
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,223.15,166.99
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,292.84,218.56
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,331.41,241.7
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,277.01,196.79
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,226.98,155.37
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,174.54,112.94
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,125.11,75.13
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,79.07,45.95
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,45.24,32.26
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,34.26,22.62
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.79,10.65
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,13.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,41.61,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,118.48,63.72
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,202.79,154.21
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,295.74,233.05
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,374.42,298.77
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,459.59,367.39
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,523.87,417.47
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,590.24,467.45
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,526.61,415.05
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,438.98,343.73
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,503.66,393.01
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,570.53,442.42
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,600.6,462.31
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,629.48,481.24
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,586.13,445.91
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,524.1,397.34
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,583.06,440.44
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,655.61,491.54
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,662.65,495.47
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,668.16,498.73
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,704.09,524.47
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,748.24,555.12
