Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,738.89,548.11
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,727.43,539.99
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,787.3,586.71
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,822.02,611.3
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,726.12,543.17
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,627.31,469.05
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,600.63,450.9
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,571.43,430.22
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,499.22,376.57
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,438.58,330.95
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,421.09,318.02
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,399.34,300.65
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,338.23,253.78
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,285.33,212.87
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,243.18,178.73
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,202.25,145.29
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,160.61,112.04
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,121.31,81.79
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,83.82,55.97
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,54.4,40.19
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,39.01,26.6
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,23.06,10.21
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,13.34,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,23.93,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,63.8,29.56
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,147.69,111.93
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,228.3,181.53
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,269.07,217.87
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,312.32,255.02
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,223.15,181.35
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,95.27,73.16
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,282.02,228.98
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,476.94,385.01
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,513.22,411.62
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,548.03,437.16
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,282.87,227.11
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.15,3.4
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,80.63,59.4
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,153.48,116.94
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,226.36,174.02
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,313.72,241.1
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,407.64,314.05
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,513.56,394.41
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,581.16,445.86
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,657.99,502.97
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,779.0,598.26
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,878.58,671.69
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,856.14,655.49
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,830.16,637.32
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,796.08,613.32
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,759.32,587.34
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,718.59,558.27
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,675.36,525.5
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,626.47,487.6
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,576.29,447.93
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,522.49,404.63
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,468.43,360.05
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,410.42,311.88
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,353.34,263.17
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,292.44,210.13
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,235.12,159.75
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,177.28,111.19
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,124.2,70.17
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,72.27,38.09
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,37.29,26.16
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,29.5,19.0
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,21.32,8.39
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,12.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,77.0,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,192.43,93.54
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,288.08,227.68
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,389.78,319.12
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,466.57,386.0
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,547.97,453.32
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,613.04,505.02
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,679.19,553.8
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,728.93,587.72
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,783.87,624.53
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,828.18,652.89
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,870.34,679.11
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,906.08,700.3
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,938.82,719.09
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,962.55,731.49
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,982.67,741.42
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,996.7,747.67
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,1006.78,751.43
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,1009.44,751.43
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,1008.0,748.93
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,1000.26,741.5
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,988.44,731.63
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,970.6,719.4
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,948.85,704.76
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,920.64,685.04
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,888.86,663.04
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,852.12,638.6
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,812.26,611.97
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,767.19,581.6
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,719.61,548.72
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,667.41,510.07
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,613.46,469.14
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,555.96,424.38
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,497.67,377.62
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,435.85,327.24
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,374.39,275.45
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,310.77,220.4
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,246.76,164.62
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,183.9,111.81
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,125.26,66.49
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,68.65,32.72
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,32.49,22.5
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,26.01,16.39
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,19.3,6.31
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,10.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,75.35,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,187.61,79.76
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,284.27,223.11
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,386.27,314.13
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,461.87,379.49
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,541.83,445.21
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,606.71,495.73
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,672.71,543.17
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,727.82,580.86
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,775.42,612.08
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,820.27,641.15
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,863.01,668.24
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,897.67,688.03
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,929.3,705.52
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,953.74,718.51
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,974.63,729.12
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,987.64,735.02
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,996.74,738.51
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,1000.33,738.58
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,999.88,736.21
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,991.7,729.01
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,979.53,719.45
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,961.86,707.89
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,940.36,693.95
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,912.17,675.67
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,880.54,655.12
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,844.3,631.42
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,805.02,605.54
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,760.42,574.96
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,713.45,541.47
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,661.28,503.17
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,607.48,462.62
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,550.22,418.42
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,492.46,372.36
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,430.07,321.9
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,368.86,270.62
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,305.17,215.83
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,243.88,162.61
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,182.19,111.28
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,125.17,67.77
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,69.68,35.06
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,32.45,22.31
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,25.76,16.01
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,18.78,4.72
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,10.96,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.29,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,8.33,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,19.95,10.6
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,31.58,20.93
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,45.24,32.77
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,59.56,45.01
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,73.83,56.95
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,88.06,68.64
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,330.34,272.9
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,577.98,467.36
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,608.69,487.2
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,636.73,506.06
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,650.76,514.03
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,661.23,519.38
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,679.36,530.52
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,682.28,530.83
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,824.73,637.17
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,942.9,717.45
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,855.21,654.83
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,752.55,577.05
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,847.07,648.46
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,917.85,695.81
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,770.9,589.92
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,613.15,468.84
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,645.02,494.43
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,679.7,520.41
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,729.63,560.41
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,758.44,583.14
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,532.62,412.32
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,320.03,245.24
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,428.37,332.65
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,506.79,393.09
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,491.17,379.54
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,461.16,353.71
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,402.8,305.22
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,345.57,256.5
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,284.61,203.76
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,227.84,154.26
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,169.72,106.1
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,116.98,66.0
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,66.76,36.04
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,36.98,26.16
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,28.66,18.29
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,19.91,3.65
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,11.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,33.62,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,95.93,21.56
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,188.36,143.28
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,283.93,226.38
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,359.56,290.17
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,441.07,356.15
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,398.61,321.48
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,333.33,267.46
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,507.79,406.12
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,694.74,543.96
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,548.84,429.84
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,348.47,270.84
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,359.98,278.65
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,370.75,285.03
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,460.84,352.7
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,538.17,409.09
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,587.83,442.93
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,622.69,466.13
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,781.54,583.43
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,917.91,673.83
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,814.5,601.43
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,683.29,504.89
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,783.5,580.05
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,856.28,629.87
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,830.8,611.23
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,802.4,591.58
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,767.85,568.97
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,730.89,544.64
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,689.63,516.3
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,646.6,485.76
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,492.34,371.45
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,357.27,269.25
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,332.69,251.54
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,306.95,232.04
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,269.86,203.96
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,234.16,176.5
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,240.17,174.6
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,219.09,147.68
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,164.54,103.75
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,115.97,67.88
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,70.01,40.74
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,41.95,29.69
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,30.73,19.45
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,19.03,1.1
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,11.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,16.04,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,56.83,39.71
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,94.4,72.76
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,132.88,105.8
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,181.84,146.74
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,217.07,175.56
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,252.96,204.21
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,297.39,238.7
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,342.78,273.05
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,460.23,365.17
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,571.52,449.63
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,575.67,448.93
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,576.24,446.27
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,567.78,437.12
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,542.67,416.24
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,623.22,475.09
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,689.59,522.2
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,729.91,550.58
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,756.19,569.47
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,750.46,564.94
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,742.59,559.22
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,734.05,553.24
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,723.25,545.7
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,706.51,533.31
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,687.55,519.34
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,634.3,479.98
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,577.38,437.96
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,540.34,410.25
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,503.6,382.46
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,491.23,374.78
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,476.86,364.69
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,421.68,322.3
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,367.43,280.23
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,281.15,214.33
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,208.4,159.42
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,180.47,137.28
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,153.29,115.47
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,124.87,92.97
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,97.73,71.63
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,72.13,52.14
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,50.57,37.33
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,33.68,21.96
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,16.57,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.58,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,35.58,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,98.12,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,193.49,145.81
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,289.87,231.04
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,366.14,296.03
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,448.61,363.44
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,512.71,414.13
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,579.03,464.59
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,634.0,503.67
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,689.04,541.61
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,729.95,567.93
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,773.19,595.36
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,808.13,616.63
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,840.59,635.92
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,864.97,649.16
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,886.28,660.25
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,900.38,666.46
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,911.02,670.46
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,914.56,671.6
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,914.51,670.58
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,731.41,542.73
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,528.28,391.55
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,495.14,368.15
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,452.35,336.89
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,512.75,382.28
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,566.95,421.96
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,667.63,499.09
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,736.97,550.49
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,695.29,520.68
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,653.57,489.69
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,604.83,454.81
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,554.86,418.04
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,499.1,375.22
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,444.16,331.85
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,387.46,285.88
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,330.3,238.45
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,272.4,189.83
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,217.3,143.29
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,161.08,98.25
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,110.41,61.16
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,62.42,33.78
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,36.65,25.17
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,26.83,16.02
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,15.85,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,9.53,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,27.22,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,78.61,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,170.18,126.6
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,260.22,206.54
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,338.37,272.75
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,423.4,341.96
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,489.21,393.4
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,557.46,444.33
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,614.97,484.12
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,672.99,521.7
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,718.61,549.28
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,762.97,574.86
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,795.54,590.85
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,830.32,607.69
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,856.2,623.53
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,879.11,637.58
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,894.09,646.11
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,905.7,652.65
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,910.07,655.98
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,910.9,657.24
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,679.04,500.59
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,416.9,308.37
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,478.11,354.88
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,524.92,388.95
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,581.6,430.04
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,622.33,459.37
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,700.18,517.96
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,742.42,549.36
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,700.65,521.42
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,656.77,490.54
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,609.43,456.09
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,558.89,418.46
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,503.57,376.42
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,448.57,333.3
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,390.9,287.38
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,334.37,240.89
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,273.6,190.0
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,217.39,142.51
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,160.55,96.9
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,109.14,59.35
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,59.85,31.55
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,34.09,22.98
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,25.12,14.48
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,15.61,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,9.05,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.58,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,116.32,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,217.45,161.79
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,318.67,252.83
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,396.81,319.17
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,481.34,387.53
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,546.46,437.82
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,609.97,484.2
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,665.98,522.59
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,721.7,559.62
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,766.47,588.74
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,809.44,616.19
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,844.79,638.47
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,870.12,653.84
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,894.53,667.82
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,915.69,679.62
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,929.39,686.54
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,939.51,691.26
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,820.97,611.0
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,668.59,499.18
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,815.4,607.39
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,925.63,678.52
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,908.32,666.04
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,887.41,652.44
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,860.0,633.33
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,829.36,612.17
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,794.13,589.14
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,756.11,564.11
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,712.59,535.09
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,666.98,502.44
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,617.49,465.83
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,566.64,427.28
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,511.21,384.48
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,455.0,339.79
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,396.14,292.3
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,338.21,244.06
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,277.97,192.89
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,220.57,143.91
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,162.56,97.0
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,107.29,56.43
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,56.6,28.52
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,31.57,20.94
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,23.41,13.02
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,14.78,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.58,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,96.54,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,199.24,146.62
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,301.41,239.49
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,380.76,307.72
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,466.83,378.6
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,531.73,430.42
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,598.77,481.56
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,652.42,518.77
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,710.06,557.74
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,754.35,586.87
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,796.88,614.28
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,831.43,634.44
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,856.0,647.47
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,879.54,660.75
