Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,899.9,671.86
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,913.73,678.94
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,924.02,683.8
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,927.34,685.21
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,926.96,684.36
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,920.13,678.39
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,909.6,670.14
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,893.01,659.05
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,872.87,645.73
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,846.69,627.42
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,817.29,607.02
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,782.38,583.81
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,744.73,558.62
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,702.45,530.21
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,658.04,497.97
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,608.61,461.14
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,557.85,422.38
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,502.13,378.82
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,446.48,334.18
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,388.64,287.26
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,331.96,239.9
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,272.74,189.55
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,214.47,140.09
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,157.15,94.0
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,105.41,56.4
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,56.73,29.74
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,33.54,22.43
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,24.5,13.6
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,14.33,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,50.76,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,165.64,119.07
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,259.93,204.57
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,339.44,272.79
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,426.65,345.02
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,493.09,397.96
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,562.05,450.71
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,621.66,493.11
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,682.06,533.74
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,728.28,563.43
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,769.28,588.73
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,805.58,609.01
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,839.54,627.18
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,865.14,641.87
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,887.69,654.47
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,903.31,661.68
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,915.51,666.76
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,912.0,662.32
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,912.5,660.82
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,910.28,657.68
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,904.27,652.29
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,888.23,642.42
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,868.68,630.42
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,844.06,615.57
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,816.12,598.45
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,781.69,576.5
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,744.5,552.53
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,702.81,524.08
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,658.78,491.88
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,610.05,457.41
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,559.92,420.75
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,505.99,379.23
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,450.85,335.45
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,392.3,288.28
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,334.62,240.28
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,274.8,189.39
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,217.47,140.45
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,159.35,93.61
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,106.42,55.3
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,52.98,25.93
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,29.19,18.77
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,21.37,10.94
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,15.25,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,96.15,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,219.68,158.07
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,325.42,257.64
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,403.91,325.65
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,484.6,392.6
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,549.11,444.1
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,615.18,493.78
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,670.88,532.26
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,726.22,569.23
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,769.54,597.72
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,803.98,619.54
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,837.49,639.28
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,868.26,656.87
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,891.3,669.65
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,911.04,680.24
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,923.26,686.21
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,931.82,689.93
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,933.69,690.73
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,931.79,689.24
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,922.92,681.93
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,910.37,672.38
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,892.41,660.39
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,870.96,646.17
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,843.67,627.12
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,813.26,606.02
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,777.69,582.31
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,739.45,556.65
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,696.53,527.54
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,651.65,494.78
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,601.74,457.45
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,550.65,418.3
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,496.07,375.46
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,440.78,330.87
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,382.64,283.37
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,325.69,235.5
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,266.49,184.95
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,210.51,137.15
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,151.73,89.86
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,100.53,52.83
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,52.44,27.03
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,31.11,20.42
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,21.94,11.19
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,14.3,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,46.83,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,161.12,111.41
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,257.25,200.76
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,336.17,268.69
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,422.13,340.1
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,487.4,392.8
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,555.24,445.54
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,612.05,487.68
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,665.74,525.76
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,577.17,455.06
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,460.72,360.55
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,642.89,501.94
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,825.15,630.57
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,849.17,643.63
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,870.17,655.54
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,672.99,512.14
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,428.91,324.25
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,435.04,329.27
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,440.8,333.22
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,687.43,520.96
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,881.43,655.31
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,865.31,643.01
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,845.77,629.84
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,820.03,611.29
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,791.23,590.75
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,661.4,497.31
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,527.14,395.66
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,395.13,297.95
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,275.45,206.99
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,340.72,258.04
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,393.35,297.66
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,426.92,322.63
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,431.61,322.75
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,374.84,276.21
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,319.24,229.56
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,260.83,179.95
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,203.85,131.77
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,148.34,87.29
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,98.56,51.65
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,51.9,27.09
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,32.17,20.94
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,22.55,11.15
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,14.3,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,19.78,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,112.83,74.91
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,202.86,157.35
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,279.35,222.88
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,364.64,293.84
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,429.94,346.89
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,503.27,404.25
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,566.1,452.03
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,630.27,499.2
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,524.03,413.39
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,382.19,299.0
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,332.82,259.08
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,294.06,226.67
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,211.2,161.93
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,126.0,94.46
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,250.16,191.52
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,370.79,282.27
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,453.84,344.54
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,522.37,395.18
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,497.29,374.75
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,472.17,354.79
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,446.3,335.67
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,432.06,324.91
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,444.53,334.2
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,445.66,335.2
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,436.12,328.33
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,425.69,320.83
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,436.8,330.14
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,448.73,339.52
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,386.87,293.67
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,334.98,254.97
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,385.69,293.65
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,406.73,306.47
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,353.09,263.07
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,301.74,220.85
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,244.92,174.24
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,195.63,134.01
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,146.14,95.52
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,103.6,65.18
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,65.08,42.41
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,44.56,31.34
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,27.3,14.38
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.63,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,29.64,15.19
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,52.14,36.57
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,90.46,68.93
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,124.53,97.58
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,155.91,123.69
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,187.95,149.83
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,103.11,80.24
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,27.85,17.4
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,74.95,55.97
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,126.03,96.94
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,127.32,97.42
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,128.79,98.14
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,121.31,91.99
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,114.11,86.1
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,65.68,47.31
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,18.6,9.4
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,295.08,230.16
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,573.06,432.76
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,486.14,365.89
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,389.04,293.26
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,386.12,291.44
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,382.93,288.9
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,474.11,357.63
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,557.55,418.19
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,299.09,229.2
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,58.68,41.35
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,35.82,23.27
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.01,4.87
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,12.08,4.16
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,11.14,3.44
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,10.68,3.08
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,10.21,2.72
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,10.2,2.75
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,10.2,2.79
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,8.8,1.65
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.41,0.5
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.63,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,23.34,11.09
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,35.54,24.2
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,22.77,10.85
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,11.44,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,16.7,5.8
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,28.8,17.79
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,47.53,33.87
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,65.92,49.58
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,84.66,65.38
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,103.25,80.8
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,104.3,81.36
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,106.03,82.42
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,74.01,55.86
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,45.55,32.23
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,44.63,31.32
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,43.71,30.41
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,83.41,62.73
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,125.07,96.19
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,182.39,142.01
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,240.61,187.76
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,250.88,195.45
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,261.07,203.19
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,192.35,148.77
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,126.15,95.94
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,125.09,95.16
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,124.04,94.33
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,209.15,161.75
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,303.11,234.14
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,216.72,167.06
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,141.86,108.22
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,148.88,114.03
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,155.84,119.72
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,159.79,123.33
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,163.52,126.8
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,149.57,115.95
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,135.86,105.27
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,128.03,99.25
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,120.16,93.16
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,104.14,80.35
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,88.25,67.49
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,72.06,54.29
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,56.03,40.97
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,41.06,28.25
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,26.0,16.31
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,14.37,4.53
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,6.01,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,8.33,1.38
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,11.12,3.78
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,13.9,6.14
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,13.44,5.72
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,10.2,2.9
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,10.22,2.79
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,11.15,3.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,12.08,4.28
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,13.02,5.01
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,14.41,6.14
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,15.81,7.27
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,142.68,109.58
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,275.9,212.76
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,266.49,204.98
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,257.25,197.82
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,230.72,177.36
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,204.82,157.33
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,198.57,152.63
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,192.42,147.97
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,273.4,212.2
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,344.46,267.21
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,230.72,179.04
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,122.34,93.38
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,215.22,167.93
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,290.8,225.94
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,291.29,224.07
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,276.61,208.06
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,227.62,167.27
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,184.42,131.86
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,142.17,96.93
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,101.5,65.55
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,60.91,40.2
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,40.85,28.71
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,24.58,11.11
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.95,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.55,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,10.18,2.7
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,16.21,7.98
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,22.25,13.21
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,28.3,18.42
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,34.35,23.56
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,40.4,28.57
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,46.47,33.52
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,85.05,65.43
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,126.32,98.9
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,273.38,219.49
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,430.99,342.79
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,289.21,229.35
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,154.49,119.47
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,130.87,100.43
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,108.02,81.88
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,75.97,56.07
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,44.69,30.76
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,87.68,65.44
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,132.01,100.78
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,121.73,92.53
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,111.55,84.44
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,109.59,82.91
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,107.63,81.4
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,61.02,44.0
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,14.88,6.52
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,12.55,4.64
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,47.45,33.37
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,84.8,64.03
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,46.03,32.4
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.52
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,59.53,43.8
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,111.07,86.24
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,96.93,74.8
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,82.89,63.36
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,67.63,50.84
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,52.51,38.2
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,38.86,26.5
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,25.07,15.51
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,13.91,3.48
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,23.87,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,127.38,68.89
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,225.48,175.22
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,302.3,243.01
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,386.67,314.36
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,453.01,369.47
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,522.32,424.98
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,286.32,236.5
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.43
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,67.94,50.96
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,128.54,100.34
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,115.75,89.44
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,103.7,79.32
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,100.51,76.42
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,97.44,73.65
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,110.09,83.51
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,122.76,93.28
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,152.59,116.83
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,182.58,140.27
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,130.48,99.11
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,80.19,59.08
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,80.19,59.12
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,80.19,59.13
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,104.33,78.26
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,128.71,97.4
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,76.9,56.32
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,26.04,15.49
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,24.64,14.4
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,23.24,13.29
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,71.72,52.72
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,120.48,92.15
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,68.42,50.33
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,16.71,8.14
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,70.74,52.6
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,123.81,95.79
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,175.62,129.02
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,193.33,130.05
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,140.74,87.94
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,94.93,55.14
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,51.33,30.7
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,33.38,22.34
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.9,7.31
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,11.59,0.61
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,23.21,13.17
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,37.51,25.62
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,52.59,38.56
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,68.65,52.23
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,84.6,65.61
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,103.28,81.07
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,121.89,96.26
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,96.97,75.41
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,74.48,56.62
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,89.5,68.75
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,104.74,80.89
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,118.99,92.3
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,133.26,103.66
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,180.31,141.57
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,227.89,179.37
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,200.42,157.14
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,173.71,135.6
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,178.77,139.64
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,183.8,143.63
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,165.41,128.85
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,147.37,114.35
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,244.0,191.93
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,334.41,262.63
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,305.67,239.95
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,277.89,218.25
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,257.63,202.52
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,233.12,183.36
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,201.43,158.3
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,170.92,134.06
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,127.87,99.57
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,85.67,65.34
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,78.18,59.5
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,70.72,53.59
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,60.93,45.55
