Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,51.13,37.41
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,41.8,29.63
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,32.49,21.72
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,23.19,13.67
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.9,6.11
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.94,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,7.41,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,14.83,6.42
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,24.12,14.64
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,33.42,22.8
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,43.67,31.67
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,53.93,40.44
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,52.52,39.11
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,51.13,37.76
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,63.26,47.87
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,75.42,57.9
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,57.22,42.43
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,39.05,27.09
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,59.1,43.72
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,79.2,60.24
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,52.13,37.75
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,25.11,15.28
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,47.95,34.21
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,70.83,53.04
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,71.77,53.65
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,72.71,54.29
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,117.35,90.66
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,162.89,127.36
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,128.27,99.25
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,94.31,71.66
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,88.6,67.12
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,82.97,62.61
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,77.34,58.11
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,71.72,53.61
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,51.18,36.8
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,30.67,19.9
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,39.04,26.93
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,47.41,33.98
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,29.71,19.29
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,12.05,4.5
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,10.66,3.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.26,2.18
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.41,0.61
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,68.16,22.05
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,142.52,110.44
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,198.88,161.93
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,259.72,215.16
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,322.57,268.11
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,377.07,312.74
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,453.02,373.68
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,533.46,435.93
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,399.34,326.25
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,239.1,192.47
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,427.41,346.47
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,611.13,487.46
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,596.87,472.55
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,593.36,466.83
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,619.2,484.56
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,643.71,500.93
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,772.27,597.8
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,875.04,667.89
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,782.27,600.47
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,679.07,521.24
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,681.95,525.37
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,681.8,526.45
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,659.47,510.48
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,635.75,493.49
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,596.37,464.42
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,550.66,430.51
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,469.99,368.62
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,390.82,307.13
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,419.98,331.14
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,436.29,343.47
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,383.85,301.5
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,331.75,259.55
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,290.49,225.63
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,250.12,191.69
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,207.78,155.44
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,166.8,120.28
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,125.7,86.58
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,87.86,57.59
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,50.91,33.36
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,31.02,20.54
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,16.76,2.68
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.51
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,58.59,44.31
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,114.62,90.96
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,124.99,99.01
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,135.45,107.11
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,178.56,142.05
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,222.25,176.72
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,193.76,152.81
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,166.09,129.78
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,154.24,119.92
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,142.79,110.4
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,217.73,170.29
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,306.5,239.27
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,289.56,225.07
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,262.38,203.48
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,299.15,232.12
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,324.55,251.65
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,436.21,338.76
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,539.34,416.13
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,453.46,350.55
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,381.53,295.33
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,523.08,408.49
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,620.05,482.63
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,572.15,444.65
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,523.87,406.46
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,468.02,361.65
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,413.71,316.92
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,357.83,269.6
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,302.11,221.49
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,245.06,172.18
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,191.45,126.03
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,137.41,82.68
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,89.75,48.78
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,44.85,25.02
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,27.92,17.71
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,13.66,0.33
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,116.88,15.84
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,244.26,189.65
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,323.15,263.99
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,410.15,340.05
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,475.86,396.12
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,544.44,452.11
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,595.33,491.59
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,650.44,532.23
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,695.79,563.98
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,739.76,593.95
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,774.03,616.15
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,805.86,636.27
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,830.8,650.94
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,852.74,663.36
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,859.23,664.83
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,869.56,669.23
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,873.23,670.29
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,873.39,669.12
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,868.73,663.85
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,860.5,656.33
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,844.81,644.74
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,825.75,630.99
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,801.17,613.88
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,773.56,594.73
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,739.99,571.37
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,703.83,546.14
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,549.87,428.99
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,403.11,314.5
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,448.91,351.76
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,469.55,367.17
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,396.85,309.54
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,332.73,258.62
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,290.65,224.32
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,250.06,190.51
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,206.85,153.87
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,165.48,118.78
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,124.59,85.63
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,87.37,57.45
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,52.44,34.75
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,32.53,21.54
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,16.73,0.66
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,62.02,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,132.32,100.58
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,188.11,152.63
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,248.02,205.37
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,298.2,248.21
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,350.13,290.85
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,395.39,326.65
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,454.52,371.67
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,582.77,470.68
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,715.59,565.19
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,750.81,584.72
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,783.93,603.31
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,806.46,614.73
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,830.57,627.07
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,845.88,634.05
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,857.96,638.99
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,862.82,640.11
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,864.26,639.22
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,858.51,634.63
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,849.37,628.02
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,833.98,618.63
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,815.38,607.2
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,791.52,592.28
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,764.73,575.36
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,656.1,497.68
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,543.76,414.95
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,429.39,329.94
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,314.84,242.41
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,400.19,310.68
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,458.23,354.39
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,374.29,288.99
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,300.56,232.06
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,310.05,235.79
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,298.34,219.36
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,242.34,172.06
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,191.16,129.22
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,137.46,86.95
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,92.28,54.87
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,50.11,30.98
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,32.06,20.97
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,16.16,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,96.05,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,204.32,155.49
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,283.47,229.87
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,372.8,307.01
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,441.67,365.42
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,513.77,424.13
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,572.91,469.86
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,632.93,513.94
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,680.0,546.96
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,726.04,578.47
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,759.3,598.86
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,795.05,620.72
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,820.95,637.36
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,843.94,651.94
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,859.78,660.56
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,872.34,667.0
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,876.82,667.66
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,877.8,666.1
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,870.48,659.03
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,866.37,654.42
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,850.62,642.89
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,831.46,629.24
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,806.45,610.81
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,778.35,590.38
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,744.56,567.19
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,708.15,542.11
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,666.81,511.93
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,623.47,479.35
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,576.99,443.5
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,527.36,404.51
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,473.7,361.66
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,419.97,317.54
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,363.37,270.36
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,308.04,223.05
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,249.89,172.85
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,194.76,125.5
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,137.64,79.91
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,88.24,45.18
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,41.26,21.29
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,24.5,14.49
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.03,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,128.84,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,277.41,209.78
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,357.14,289.21
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,444.1,365.33
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,510.52,421.71
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,579.35,477.02
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,629.13,512.6
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,684.42,550.57
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,728.86,579.72
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,771.74,606.71
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,806.59,626.24
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,838.84,643.35
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,862.7,654.67
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,883.32,663.63
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,897.47,668.7
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,907.99,671.43
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,911.12,672.05
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,910.44,670.39
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,903.57,663.58
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,892.91,654.54
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,876.49,643.22
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,856.44,629.69
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,830.49,611.77
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,801.26,591.79
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,766.34,568.66
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,728.57,543.57
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,686.41,514.51
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,642.06,482.19
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,592.7,445.58
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,541.94,406.97
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,487.18,364.32
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,432.07,320.08
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,373.98,272.73
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,315.82,223.99
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,255.76,172.96
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,198.58,124.45
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,140.95,78.73
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,89.11,42.76
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,40.21,19.3
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,23.85,13.67
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,11.64,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,123.15,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,260.0,192.52
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,341.28,273.3
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,430.04,349.89
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,497.57,406.72
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,567.59,462.75
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,623.4,504.52
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,679.14,544.23
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,725.1,573.57
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,762.84,595.91
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,797.03,614.99
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,828.7,631.69
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,853.58,649.18
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,875.32,664.31
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,889.57,672.85
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,900.25,678.83
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,904.16,681.22
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,904.34,681.26
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,899.17,676.73
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,890.22,669.77
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,873.93,658.75
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,854.06,645.39
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,828.33,628.04
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,799.35,608.43
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,764.71,584.61
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,727.26,558.71
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,684.91,528.15
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,640.39,494.5
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,591.43,456.37
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,541.1,416.31
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,486.83,372.31
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,432.29,326.9
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,373.52,277.46
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,315.95,227.81
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,256.3,176.21
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,199.65,127.42
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,141.75,81.09
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,89.78,44.58
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,41.4,20.82
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,24.95,14.76
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,11.24,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,95.9,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,246.01,179.71
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,327.56,262.38
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,418.11,341.04
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,281.91,232.65
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,85.14,65.9
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,111.35,87.68
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,137.67,108.98
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,154.84,122.63
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,172.18,136.23
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,257.28,205.46
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,333.4,266.07
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,451.95,361.44
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,573.94,456.87
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,747.4,591.81
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,890.59,694.2
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,648.43,511.58
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,360.07,280.2
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,643.61,507.15
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,875.3,677.1
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,858.18,663.4
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,837.62,648.51
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,811.6,630.01
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,782.47,609.29
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,747.65,584.05
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,710.22,556.87
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,667.77,523.56
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,623.41,487.88
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,574.6,448.94
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,524.73,408.39
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,470.71,363.83
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,416.13,317.82
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,358.84,269.15
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,303.07,220.72
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,244.41,169.75
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,188.33,121.67
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,133.51,77.91
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,85.31,44.07
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,41.13,21.89
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,26.62,15.86
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,13.09,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,36.73,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,108.16,74.18
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,184.6,144.75
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,280.53,226.08
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,346.95,282.97
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,418.11,342.37
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,481.59,394.79
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,552.4,451.94
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,601.9,490.84
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,650.95,528.76
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,696.55,563.0
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,741.0,596.12
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,474.65,386.02
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,156.5,122.22
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,160.9,125.86
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,165.37,129.29
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,530.62,430.29
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,849.94,672.03
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,533.32,429.02
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,184.33,143.73
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,282.95,223.76
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,372.62,294.82
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,303.86,240.01
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,230.47,181.23
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,497.81,401.89
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,704.8,565.23
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,564.98,452.64
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,431.78,344.76
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,493.77,396.69
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,527.08,423.0
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,472.43,376.48
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,418.56,329.76
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,361.76,280.15
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,305.17,229.71
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,248.3,178.31
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,194.06,129.69
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,138.34,83.79
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,89.14,48.14
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,42.52,23.16
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,24.82,14.84
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,12.22,0.0
