Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,815.47,691.04
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,834.84,704.13
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,850.99,715.33
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,777.74,655.98
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,681.56,576.97
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,670.0,564.8
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,656.29,550.52
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,620.93,520.63
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,575.06,482.67
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,699.68,585.88
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,786.83,652.76
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,756.19,628.73
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,722.67,603.36
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,633.69,530.29
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,548.64,459.34
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,506.65,424.54
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,464.51,388.72
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,462.22,384.75
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,446.6,367.63
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,390.42,316.86
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,335.13,265.76
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,276.38,210.86
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,220.6,158.53
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,163.59,107.72
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,112.3,65.33
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,60.57,30.43
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,23.75,15.16
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,11.61,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,124.53,32.23
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,256.8,205.11
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,332.75,276.78
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,415.5,348.87
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,477.88,401.69
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,542.44,454.16
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,589.05,491.36
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,639.99,529.92
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,680.61,558.75
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,719.57,585.8
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,750.2,606.75
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,778.32,625.77
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,583.1,476.48
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,342.01,279.76
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,350.65,287.2
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,359.0,293.05
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,361.72,294.53
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,364.18,295.87
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,423.97,344.43
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,469.89,381.32
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,629.87,510.47
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,750.76,601.99
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,722.36,580.31
2016,12,20,13,30,868.0,85.0,2.4,12.0,575.0,691.27,557.9
2016,12,20,13,45,860.5,83.5,2.45,12.5,555.0,657.67,531.02
2016,12,20,14,0,853.0,82.0,2.5,13.0,535.0,618.36,499.41
2016,12,20,14,15,455.0,144.0,2.45,13.0,384.5,416.66,338.92
2016,12,20,14,30,57.0,206.0,2.4,13.0,234.0,230.7,186.59
2016,12,20,14,45,37.0,183.0,2.4,13.0,200.5,194.5,157.56
2016,12,20,15,0,17.0,160.0,2.4,13.0,167.0,157.83,127.52
2016,12,20,15,15,13.5,145.5,2.2,12.5,151.0,141.43,114.31
2016,12,20,15,30,10.0,131.0,2.0,12.0,135.0,125.47,101.3
2016,12,20,15,45,324.0,98.0,1.8,12.0,189.5,188.32,145.1
2016,12,20,16,0,638.0,65.0,1.6,12.0,244.0,210.02,148.5
2016,12,20,16,15,580.5,58.5,1.5,11.0,198.5,155.96,102.06
2016,12,20,16,30,523.0,52.0,1.4,10.0,153.0,107.88,63.61
2016,12,20,16,45,433.5,42.0,1.35,9.5,110.0,60.99,32.21
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,25.49,16.14
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,12.45,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.5,123.36,22.98
2016,12,21,8,0,373.0,32.0,3.6,6.0,71.0,255.22,203.11
2016,12,21,8,15,464.5,40.5,3.55,6.5,114.5,330.97,277.09
2016,12,21,8,30,556.0,49.0,3.5,7.0,158.0,413.56,351.09
2016,12,21,8,45,614.0,55.0,3.5,8.0,204.0,477.78,406.61
2016,12,21,9,0,672.0,61.0,3.5,9.0,250.0,544.43,461.62
2016,12,21,9,15,708.5,65.0,3.7,9.5,293.5,591.37,499.76
2016,12,21,9,30,745.0,69.0,3.9,10.0,337.0,642.52,539.13
2016,12,21,9,45,771.0,72.0,4.1,11.0,376.5,683.87,568.85
2016,12,21,10,0,797.0,75.0,4.3,12.0,416.0,723.62,597.02
2016,12,21,10,15,594.5,131.5,4.3,12.5,397.5,648.04,535.52
2016,12,21,10,30,392.0,188.0,4.3,13.0,379.0,540.28,445.67
2016,12,21,10,45,623.5,135.5,4.35,14.0,458.5,689.39,564.02
2016,12,21,11,0,855.0,83.0,4.4,15.0,538.0,817.1,656.39
2016,12,21,11,15,566.5,168.0,4.4,15.0,474.0,676.71,548.09
2016,12,21,11,30,278.0,253.0,4.4,15.0,410.0,520.79,421.14
2016,12,21,11,45,300.5,255.0,4.4,15.5,428.0,537.46,433.96
2016,12,21,12,0,323.0,257.0,4.4,16.0,446.0,552.7,444.86
2016,12,21,12,15,282.0,266.0,4.4,16.0,432.0,523.34,420.79
2016,12,21,12,30,241.0,275.0,4.4,16.0,418.0,483.09,388.64
2016,12,21,12,45,340.0,252.0,4.4,16.5,452.0,536.51,431.38
2016,12,21,13,0,439.0,229.0,4.4,17.0,486.0,583.65,468.09
2016,12,21,13,15,656.5,156.5,4.35,17.0,532.0,652.11,523.74
2016,12,21,13,30,874.0,84.0,4.3,17.0,578.0,695.28,558.88
2016,12,21,13,45,865.0,83.0,4.25,17.5,558.0,658.08,528.32
2016,12,21,14,0,856.0,82.0,4.2,18.0,538.0,621.38,498.05
2016,12,21,14,15,844.0,80.5,4.1,18.0,510.5,577.5,462.67
2016,12,21,14,30,832.0,79.0,4.0,18.0,483.0,532.25,425.48
2016,12,21,14,45,809.0,78.0,3.9,18.0,448.5,481.04,382.79
2016,12,21,15,0,786.0,77.0,3.8,18.0,414.0,429.97,339.23
2016,12,21,15,15,760.0,74.0,3.4,17.5,374.5,376.15,292.78
2016,12,21,15,30,734.0,71.0,3.0,17.0,335.0,323.46,246.23
2016,12,21,15,45,696.5,66.5,2.7,16.5,291.5,267.44,196.66
2016,12,21,16,0,659.0,62.0,2.4,16.0,248.0,213.19,148.48
2016,12,21,16,15,602.0,56.0,2.2,15.0,202.0,158.48,101.97
2016,12,21,16,30,545.0,50.0,2.0,14.0,156.0,109.63,63.14
2016,12,21,16,45,454.0,41.0,1.85,13.5,112.5,62.16,31.73
2016,12,21,17,0,363.0,32.0,1.7,13.0,69.0,25.43,15.84
2016,12,21,17,15,181.5,16.0,1.75,12.5,34.5,12.4,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.0,16.5,4.25,6.5,33.5,113.98,12.64
2016,12,22,8,0,332.0,33.0,4.4,7.0,67.0,235.04,185.84
2016,12,22,8,15,425.5,42.5,4.55,7.5,110.0,311.39,260.42
2016,12,22,8,30,519.0,52.0,4.7,8.0,153.0,394.81,335.67
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.5,459.66,393.35
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,527.16,451.29
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.5,578.84,493.78
2016,12,22,9,30,717.0,73.0,5.0,10.0,331.0,630.56,533.81
2016,12,22,9,45,743.5,76.5,5.0,11.0,370.0,668.2,560.56
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,708.44,588.69
2016,12,22,10,15,788.0,82.5,4.85,12.5,443.0,738.94,609.09
2016,12,22,10,30,806.0,85.0,4.7,13.0,477.0,767.0,627.27
2016,12,22,10,45,819.0,87.0,4.6,13.5,504.0,787.71,639.89
2016,12,22,11,0,832.0,89.0,4.5,14.0,531.0,805.44,650.21
2016,12,22,11,15,662.5,146.5,4.4,14.0,507.0,737.43,597.58
2016,12,22,11,30,493.0,204.0,4.3,14.0,483.0,654.57,530.39
2016,12,22,11,45,511.0,202.0,4.2,14.5,496.5,662.61,535.34
2016,12,22,12,0,529.0,200.0,4.1,15.0,510.0,668.36,538.18
2016,12,22,12,15,712.5,139.5,4.0,15.0,560.0,745.09,598.31
2016,12,22,12,30,896.0,79.0,3.9,15.0,610.0,798.9,637.2
2016,12,22,12,45,891.5,80.0,3.85,15.5,605.5,778.1,620.18
2016,12,22,13,0,887.0,81.0,3.8,16.0,601.0,754.26,601.58
2016,12,22,13,15,882.5,80.5,3.75,16.0,588.5,725.84,580.81
2016,12,22,13,30,878.0,80.0,3.7,16.0,576.0,694.69,558.0
2016,12,22,13,45,868.0,79.5,3.65,16.5,556.0,657.38,528.15
2016,12,22,14,0,858.0,79.0,3.6,17.0,536.0,618.05,496.02
2016,12,22,14,15,846.0,77.5,3.55,16.5,509.0,576.72,463.55
2016,12,22,14,30,834.0,76.0,3.5,16.0,482.0,531.48,427.23
2016,12,22,14,45,810.5,75.5,3.45,16.0,447.5,480.54,384.68
2016,12,22,15,0,787.0,75.0,3.4,16.0,413.0,429.75,341.24
2016,12,22,15,15,762.0,72.0,3.1,15.5,374.0,376.31,294.94
2016,12,22,15,30,737.0,69.0,2.8,15.0,335.0,323.88,248.39
2016,12,22,15,45,697.5,65.5,2.55,15.0,291.5,268.1,198.4
2016,12,22,16,0,658.0,62.0,2.3,15.0,248.0,214.3,150.12
2016,12,22,16,15,601.5,56.0,2.1,14.0,202.5,159.64,103.43
2016,12,22,16,30,545.0,50.0,1.9,13.0,157.0,110.78,64.3
2016,12,22,16,45,450.5,41.5,1.7,12.5,113.5,63.39,32.74
2016,12,22,17,0,356.0,33.0,1.5,12.0,70.0,26.81,17.16
2016,12,22,17,15,178.0,16.5,1.55,11.5,35.0,12.8,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,2.6,9.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,3.0,10.0,14.0,12.97,4.83
2016,12,23,8,15,0.0,23.5,3.2,10.5,23.5,21.8,12.86
2016,12,23,8,30,0.0,33.0,3.4,11.0,33.0,30.63,20.7
2016,12,23,8,45,0.0,43.5,3.6,11.5,43.5,40.41,29.27
2016,12,23,9,0,0.0,54.0,3.8,12.0,54.0,50.2,37.72
2016,12,23,9,15,0.0,63.5,3.85,12.5,63.5,59.06,45.25
2016,12,23,9,30,0.0,73.0,3.9,13.0,73.0,68.25,52.93
2016,12,23,9,45,0.0,82.0,3.95,14.0,82.0,77.0,60.02
2016,12,23,10,0,0.0,91.0,4.0,15.0,91.0,85.76,67.0
2016,12,23,10,15,0.0,98.5,4.0,15.5,98.5,93.0,72.76
2016,12,23,10,30,0.0,106.0,4.0,16.0,106.0,100.25,78.48
2016,12,23,10,45,0.0,112.5,4.0,16.5,112.5,106.5,83.34
2016,12,23,11,0,0.0,119.0,4.0,17.0,119.0,112.77,88.18
2016,12,23,11,15,0.0,123.5,4.05,17.0,123.5,117.03,91.54
2016,12,23,11,30,0.0,128.0,4.1,17.0,128.0,121.3,94.94
2016,12,23,11,45,0.0,129.0,4.15,17.5,129.0,122.1,95.31
2016,12,23,12,0,0.0,130.0,4.2,18.0,130.0,122.92,95.73
2016,12,23,12,15,0.0,147.5,4.2,18.5,147.5,140.14,109.47
2016,12,23,12,30,0.0,165.0,4.2,19.0,165.0,157.41,123.15
2016,12,23,12,45,0.0,164.0,4.2,19.5,164.0,156.16,121.89
2016,12,23,13,0,0.0,163.0,4.2,20.0,163.0,154.95,120.73
2016,12,23,13,15,0.0,162.5,4.15,20.0,162.5,154.26,120.24
2016,12,23,13,30,0.0,162.0,4.1,20.0,162.0,153.59,119.8
2016,12,23,13,45,0.0,153.5,4.1,20.0,153.5,145.1,113.1
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,136.69,106.48
2016,12,23,14,15,0.0,130.0,3.95,20.0,130.0,122.1,94.82
2016,12,23,14,30,0.0,115.0,3.8,20.0,115.0,107.66,83.24
2016,12,23,14,45,0.0,79.5,3.65,20.5,79.5,74.01,55.69
2016,12,23,15,0,0.0,44.0,3.5,21.0,44.0,40.88,28.37
2016,12,23,15,15,0.0,39.5,3.05,20.5,39.5,36.68,25.03
2016,12,23,15,30,0.0,35.0,2.6,20.0,35.0,32.49,21.64
2016,12,23,15,45,262.5,58.5,2.2,20.0,133.5,134.4,99.18
2016,12,23,16,0,525.0,82.0,1.8,20.0,232.0,203.87,143.78
2016,12,23,16,15,466.0,73.0,1.55,19.0,188.5,153.07,101.68
2016,12,23,16,30,407.0,64.0,1.3,18.0,145.0,107.12,65.84
2016,12,23,16,45,316.0,51.5,1.1,17.5,104.0,64.07,36.79
2016,12,23,17,0,225.0,39.0,0.9,17.0,63.0,31.37,20.65
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.5,15.28,1.19
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,132.5,17.0,2.75,17.5,30.5,95.72,0.0
2016,12,24,8,0,265.0,34.0,3.0,18.0,61.0,201.36,150.85
2016,12,24,8,15,358.0,45.0,3.1,18.5,102.0,276.23,220.53
2016,12,24,8,30,451.0,56.0,3.2,19.0,143.0,358.33,290.94
2016,12,24,8,45,512.5,63.5,3.3,19.5,187.0,422.99,345.38
2016,12,24,9,0,574.0,71.0,3.4,20.0,231.0,490.45,400.11
2016,12,24,9,15,614.5,76.0,3.6,20.0,273.0,542.59,442.15
2016,12,24,9,30,655.0,81.0,3.8,20.0,315.0,595.05,483.21
2016,12,24,9,45,688.0,83.5,4.0,20.5,354.0,638.66,514.91
2016,12,24,10,0,721.0,86.0,4.2,21.0,393.0,681.32,545.32
2016,12,24,10,15,380.0,142.0,4.35,21.5,305.0,485.75,391.06
2016,12,24,10,30,39.0,198.0,4.5,22.0,217.0,243.23,192.01
2016,12,24,10,45,19.5,125.5,4.7,22.5,135.0,142.41,111.02
2016,12,24,11,0,0.0,53.0,4.9,23.0,53.0,49.3,34.71
2016,12,24,11,15,6.0,127.0,5.0,23.0,130.5,125.51,96.58
2016,12,24,11,30,12.0,201.0,5.1,23.0,208.0,206.55,161.1
2016,12,24,11,45,56.0,236.5,5.2,23.5,269.0,291.67,228.72
2016,12,24,12,0,100.0,272.0,5.3,24.0,330.0,365.74,286.41
2016,12,24,12,15,105.5,275.0,5.3,24.0,337.0,370.3,289.7
2016,12,24,12,30,111.0,278.0,5.3,24.0,344.0,374.42,292.84
2016,12,24,12,45,94.5,272.0,5.35,24.0,328.0,351.15,274.46
2016,12,24,13,0,78.0,266.0,5.4,24.0,312.0,328.51,256.62
2016,12,24,13,15,57.0,249.5,5.35,24.0,282.5,292.1,227.96
2016,12,24,13,30,36.0,233.0,5.3,24.0,253.0,257.2,200.39
2016,12,24,13,45,18.0,180.0,5.3,24.0,190.0,182.92,141.83
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,119.28,90.97
2016,12,24,14,15,0.0,77.5,5.15,24.0,77.5,72.16,53.17
2016,12,24,14,30,0.0,28.0,5.0,24.0,28.0,26.01,15.68
2016,12,24,14,45,0.0,67.0,4.85,24.0,67.0,62.34,45.44
2016,12,24,15,0,0.0,106.0,4.7,24.0,106.0,99.0,75.35
2016,12,24,15,15,0.0,96.0,4.45,23.5,96.0,89.51,67.91
2016,12,24,15,30,0.0,86.0,4.2,23.0,86.0,80.07,60.46
2016,12,24,15,45,270.5,82.0,4.0,23.0,159.5,160.17,118.81
2016,12,24,16,0,541.0,78.0,3.8,23.0,233.0,204.92,143.1
2016,12,24,16,15,482.0,70.0,3.8,22.5,190.0,154.09,100.97
2016,12,24,16,30,423.0,62.0,3.8,22.0,147.0,109.56,66.27
2016,12,24,16,45,331.0,50.5,3.8,21.5,106.0,64.9,36.22
2016,12,24,17,0,239.0,39.0,3.8,21.0,65.0,32.04,20.85
2016,12,24,17,15,119.5,19.5,3.95,20.5,32.5,15.26,1.81
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,11.5,5.95,18.5,11.5,10.66,0.0
2016,12,25,8,0,0.0,23.0,6.2,19.0,23.0,21.35,10.89
2016,12,25,8,15,0.0,39.0,6.5,19.0,39.0,37.73,25.3
2016,12,25,8,30,0.0,55.0,6.8,19.0,55.0,54.26,39.54
2016,12,25,8,45,0.0,72.0,7.1,19.5,72.0,71.73,54.35
2016,12,25,9,0,0.0,89.0,7.4,20.0,89.0,88.99,68.77
2016,12,25,9,15,0.0,105.0,7.6,20.5,105.0,104.98,81.89
2016,12,25,9,30,0.0,121.0,7.8,21.0,121.0,120.93,94.77
2016,12,25,9,45,2.5,134.5,8.0,21.5,136.0,135.88,106.74
2016,12,25,10,0,5.0,148.0,8.2,22.0,151.0,151.0,118.7
2016,12,25,10,15,51.5,181.5,8.25,22.0,207.0,235.44,188.33
2016,12,25,10,30,98.0,215.0,8.3,22.0,263.0,311.66,250.31
2016,12,25,10,45,98.0,228.0,8.35,22.5,278.0,325.33,260.09
2016,12,25,11,0,98.0,241.0,8.4,23.0,293.0,338.71,269.66
2016,12,25,11,15,49.0,202.0,8.3,23.0,228.0,250.27,197.88
2016,12,25,11,30,0.0,163.0,8.2,23.0,163.0,156.87,121.43
2016,12,25,11,45,21.5,205.5,8.1,23.5,218.5,218.19,170.74
2016,12,25,12,0,43.0,248.0,8.0,24.0,274.0,291.97,228.92
2016,12,25,12,15,29.0,231.0,7.85,24.0,248.5,259.59,202.83
2016,12,25,12,30,15.0,214.0,7.7,24.0,223.0,219.11,170.45
2016,12,25,12,45,10.5,202.5,7.55,24.5,209.0,203.06,157.32
2016,12,25,13,0,6.0,191.0,7.4,25.0,195.0,187.43,144.58
2016,12,25,13,15,67.0,228.5,7.15,25.0,267.0,276.91,216.62
2016,12,25,13,30,128.0,266.0,6.9,25.0,339.0,363.77,285.12
2016,12,25,13,45,126.0,256.5,6.65,25.0,326.0,346.02,271.07
2016,12,25,14,0,124.0,247.0,6.4,25.0,313.0,328.21,257.12
2016,12,25,14,15,423.5,178.0,6.15,24.5,388.5,436.97,345.7
2016,12,25,14,30,723.0,109.0,5.9,24.0,464.0,510.96,403.66
2016,12,25,14,45,679.5,112.5,5.7,24.0,428.0,458.45,360.08
2016,12,25,15,0,636.0,116.0,5.5,24.0,392.0,408.04,317.95
2016,12,25,15,15,606.0,111.0,5.2,23.5,354.5,357.27,275.45
2016,12,25,15,30,576.0,106.0,4.9,23.0,317.0,308.35,233.7
2016,12,25,15,45,521.0,101.5,4.6,23.0,274.0,252.72,186.39
2016,12,25,16,0,466.0,97.0,4.3,23.0,231.0,204.42,145.33
2016,12,25,16,15,404.0,86.5,4.05,22.5,188.0,154.71,104.75
2016,12,25,16,30,342.0,76.0,3.8,22.0,145.0,111.62,71.37
2016,12,25,16,45,248.5,61.0,3.55,22.0,104.0,69.32,42.34
2016,12,25,17,0,155.0,46.0,3.3,22.0,63.0,38.68,26.3
2016,12,25,17,15,77.5,23.0,3.3,21.5,31.5,19.11,4.52
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.5,2.35,19.5,31.0,109.4,0.0
2016,12,26,8,0,328.0,31.0,2.6,20.0,62.0,229.3,169.37
2016,12,26,8,15,424.0,39.5,2.6,20.0,104.5,305.12,241.49
2016,12,26,8,30,520.0,48.0,2.6,20.0,147.0,388.37,312.91
2016,12,26,8,45,579.5,54.0,2.65,20.5,192.0,452.13,366.14
2016,12,26,9,0,639.0,60.0,2.7,21.0,237.0,518.61,419.36
2016,12,26,9,15,677.5,64.5,2.8,21.5,280.0,570.71,459.71
2016,12,26,9,30,716.0,69.0,2.9,22.0,323.0,619.3,495.04
2016,12,26,9,45,746.5,71.0,3.0,22.5,363.0,662.45,525.37
2016,12,26,10,0,777.0,73.0,3.1,23.0,403.0,704.31,554.12
2016,12,26,10,15,795.5,75.0,3.2,23.0,436.5,735.07,575.46
2016,12,26,10,30,814.0,77.0,3.3,23.0,470.0,763.45,595.01
2016,12,26,10,45,549.0,154.5,3.4,23.5,426.5,644.92,505.77
2016,12,26,11,0,284.0,232.0,3.5,24.0,383.0,506.5,396.08
2016,12,26,11,15,142.0,152.5,3.5,24.0,228.0,282.57,223.51
2016,12,26,11,30,0.0,73.0,3.5,24.0,73.0,67.98,49.45
2016,12,26,11,45,0.0,49.5,3.55,24.5,49.5,46.05,31.75
2016,12,26,12,0,0.0,26.0,3.6,25.0,26.0,24.17,13.97
2016,12,26,12,15,170.5,142.0,3.5,25.0,243.0,295.94,234.27
2016,12,26,12,30,341.0,258.0,3.4,25.0,460.0,555.13,430.31
2016,12,26,12,45,199.5,258.0,3.35,25.5,376.5,426.72,329.98
2016,12,26,13,0,58.0,258.0,3.3,26.0,293.0,305.05,234.42
2016,12,26,13,15,169.5,256.5,3.15,26.0,354.0,389.57,301.29
2016,12,26,13,30,281.0,255.0,3.0,26.0,415.0,466.13,359.74
2016,12,26,13,45,548.5,172.5,2.95,26.0,471.5,551.66,426.78
2016,12,26,14,0,816.0,90.0,2.9,26.0,528.0,611.85,472.79
2016,12,26,14,15,478.0,156.0,2.65,25.5,409.5,447.08,346.59
2016,12,26,14,30,140.0,222.0,2.4,25.0,291.0,297.45,230.2
2016,12,26,14,45,94.5,201.0,2.2,25.0,246.0,241.38,186.92
2016,12,26,15,0,49.0,180.0,2.0,25.0,201.0,194.74,150.46
2016,12,26,15,15,373.0,128.0,1.7,24.5,266.5,279.68,214.26
2016,12,26,15,30,697.0,76.0,1.4,24.0,332.0,322.13,238.69
2016,12,26,15,45,653.0,73.0,1.15,24.0,289.0,267.15,191.4
2016,12,26,16,0,609.0,70.0,0.9,24.0,246.0,215.86,147.54
2016,12,26,16,15,551.5,63.0,0.75,23.5,201.5,162.3,103.66
2016,12,26,16,30,494.0,56.0,0.6,23.0,157.0,114.72,66.74
2016,12,26,16,45,398.0,47.0,0.5,22.5,114.5,68.92,36.59
2016,12,26,17,0,302.0,38.0,0.4,22.0,72.0,34.19,19.44
2016,12,26,17,15,151.0,19.0,0.4,21.5,36.0,14.83,2.86
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.0,19.0,2.0,16.0,27.5,80.2,0.0
2016,12,27,8,0,186.0,38.0,2.2,16.0,55.0,168.21,124.69
2016,12,27,8,15,280.5,51.5,2.2,16.0,95.5,240.98,193.03
2016,12,27,8,30,375.0,65.0,2.2,16.0,136.0,322.24,263.37
2016,12,27,8,45,439.0,75.0,2.2,16.5,180.0,386.9,317.94
2016,12,27,9,0,503.0,85.0,2.2,17.0,224.0,458.05,375.59
2016,12,27,9,15,547.0,92.0,2.15,17.5,266.0,513.36,418.67
2016,12,27,9,30,591.0,99.0,2.1,18.0,308.0,569.22,460.66
2016,12,27,9,45,624.0,103.5,2.05,18.5,347.5,614.2,493.08
2016,12,27,10,0,657.0,108.0,2.0,19.0,387.0,658.3,523.44
2016,12,27,10,15,679.0,111.5,2.0,19.0,420.5,691.35,546.15
2016,12,27,10,30,701.0,115.0,2.0,19.0,454.0,722.45,567.28
2016,12,27,10,45,485.0,174.5,2.0,19.5,415.5,616.25,485.01
2016,12,27,11,0,269.0,234.0,2.0,20.0,377.0,496.68,390.49
2016,12,27,11,15,233.0,248.5,2.0,20.0,375.5,469.45,369.47
2016,12,27,11,30,197.0,263.0,2.0,20.0,374.0,454.01,356.45
2016,12,27,11,45,127.5,260.5,2.0,20.5,333.0,390.4,305.71
2016,12,27,12,0,58.0,258.0,2.0,21.0,292.0,315.68,246.27
2016,12,27,12,15,64.0,262.5,1.95,21.0,300.5,323.05,252.19
2016,12,27,12,30,70.0,267.0,1.9,21.0,309.0,330.08,257.5
2016,12,27,12,45,100.5,272.5,1.85,21.0,332.0,356.65,278.38
2016,12,27,13,0,131.0,278.0,1.8,21.0,355.0,391.05,304.75
2016,12,27,13,15,149.0,272.5,1.75,21.0,359.0,392.32,305.83
2016,12,27,13,30,167.0,267.0,1.7,21.0,363.0,392.24,306.01
2016,12,27,13,45,92.0,234.0,1.65,21.0,286.5,293.03,229.14
2016,12,27,14,0,17.0,201.0,1.6,21.0,210.0,202.24,157.54
2016,12,27,14,15,56.5,210.5,1.55,21.0,238.5,239.09,187.5
2016,12,27,14,30,96.0,220.0,1.5,21.0,267.0,266.77,209.34
2016,12,27,14,45,270.0,186.5,1.5,21.0,307.0,323.32,253.77
2016,12,27,15,0,444.0,153.0,1.5,21.0,347.0,357.9,278.59
2016,12,27,15,15,524.0,126.0,1.45,21.0,334.5,339.08,260.76
2016,12,27,15,30,604.0,99.0,1.4,21.0,322.0,313.83,236.43
2016,12,27,15,45,561.5,93.0,1.35,21.0,280.5,260.92,191.54
2016,12,27,16,0,519.0,87.0,1.3,21.0,239.0,211.77,149.65
2016,12,27,16,15,461.0,78.0,1.15,20.5,195.5,159.35,106.56
2016,12,27,16,30,403.0,69.0,1.0,20.0,152.0,114.81,71.66
2016,12,27,16,45,319.0,56.0,0.9,19.5,110.5,71.2,41.56
2016,12,27,17,0,235.0,43.0,0.8,19.0,69.0,37.17,22.26
2016,12,27,17,15,117.5,21.5,0.8,18.5,34.5,16.8,4.71
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,8.8,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,17.63,7.88
2016,12,28,8,15,0.0,34.5,3.9,19.5,34.5,32.3,20.79
2016,12,28,8,30,0.0,50.0,4.1,20.0,50.0,48.32,34.45
2016,12,28,8,45,0.0,66.5,4.3,20.5,66.5,65.26,48.75
2016,12,28,9,0,0.0,83.0,4.5,21.0,83.0,82.02,62.69
2016,12,28,9,15,0.0,99.0,4.55,21.5,99.0,98.09,75.82
2016,12,28,9,30,0.0,115.0,4.6,22.0,115.0,114.12,88.68
2016,12,28,9,45,0.5,129.5,4.7,22.5,130.0,128.79,100.27
2016,12,28,10,0,1.0,144.0,4.8,23.0,145.0,143.5,111.75
2016,12,28,10,15,3.5,155.5,4.8,23.0,157.5,156.48,122.02
2016,12,28,10,30,6.0,167.0,4.8,23.0,170.0,169.62,132.35
2016,12,28,10,45,133.5,201.5,4.85,23.5,272.0,334.85,266.26
2016,12,28,11,0,261.0,236.0,4.9,24.0,374.0,492.62,388.88
2016,12,28,11,15,298.0,239.5,4.9,24.0,403.0,525.58,413.55
2016,12,28,11,30,335.0,243.0,4.9,24.0,432.0,557.61,437.74
2016,12,28,11,45,338.5,248.5,4.9,24.5,443.5,562.91,440.22
2016,12,28,12,0,342.0,254.0,4.9,25.0,455.0,566.79,441.77
2016,12,28,12,15,401.0,241.5,4.85,25.0,479.0,593.64,462.63
2016,12,28,12,30,460.0,229.0,4.8,25.0,503.0,628.66,488.93
2016,12,28,12,45,406.0,241.5,4.75,25.0,482.0,578.77,450.5
2016,12,28,13,0,352.0,254.0,4.7,25.0,461.0,540.26,420.45
2016,12,28,13,15,276.5,260.5,4.6,25.0,421.5,480.8,374.18
2016,12,28,13,30,201.0,267.0,4.5,25.0,382.0,416.08,323.8
2016,12,28,13,45,147.0,256.0,4.4,25.0,338.5,360.03,280.21
2016,12,28,14,0,93.0,245.0,4.3,25.0,295.0,300.84,233.92
2016,12,28,14,15,228.0,222.0,4.1,25.0,336.5,357.24,279.29
2016,12,28,14,30,363.0,199.0,3.9,25.0,378.0,401.33,313.29
2016,12,28,14,45,341.5,187.5,3.75,25.0,347.5,360.57,280.71
2016,12,28,15,0,320.0,176.0,3.6,25.0,317.0,321.12,249.03
2016,12,28,15,15,478.5,133.5,3.2,24.5,322.5,329.18,252.65
2016,12,28,15,30,637.0,91.0,2.8,24.0,328.0,318.91,239.12
2016,12,28,15,45,602.5,84.5,2.4,24.0,286.5,266.17,193.62
2016,12,28,16,0,568.0,78.0,2.0,24.0,245.0,216.27,150.47
2016,12,28,16,15,512.0,70.5,1.8,23.0,201.5,164.5,107.96
2016,12,28,16,30,456.0,63.0,1.6,22.0,158.0,118.63,72.02
2016,12,28,16,45,376.0,51.5,1.45,21.5,116.0,73.4,40.85
2016,12,28,17,0,296.0,40.0,1.3,21.0,74.0,36.19,20.38
2016,12,28,17,15,148.0,25.5,1.35,20.5,42.5,20.05,7.24
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.48,0.0
2016,12,28,17,45,0.0,5.5,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,5.4,11.0,15.0,14.03,0.0
2016,12,29,8,0,0.0,30.0,5.4,11.0,30.0,30.96,18.71
2016,12,29,8,15,8.5,49.0,5.5,11.0,50.5,56.45,42.0
2016,12,29,8,30,17.0,68.0,5.6,11.0,71.0,88.14,70.0
2016,12,29,8,45,23.5,86.5,5.7,11.0,92.0,112.69,91.77
2016,12,29,9,0,30.0,105.0,5.8,11.0,113.0,137.44,113.42
2016,12,29,9,15,34.0,122.5,5.95,11.0,133.5,159.37,132.3
2016,12,29,9,30,38.0,140.0,6.1,11.0,154.0,181.45,151.03
2016,12,29,9,45,40.0,156.0,6.3,11.5,172.0,200.2,166.36
2016,12,29,10,0,42.0,172.0,6.5,12.0,190.0,218.98,181.5
2016,12,29,10,15,36.0,182.0,6.45,12.0,198.5,223.97,185.03
2016,12,29,10,30,30.0,192.0,6.4,12.0,207.0,228.86,188.46
2016,12,29,10,45,48.5,212.0,6.4,12.5,237.5,265.63,218.73
2016,12,29,11,0,67.0,232.0,6.4,13.0,268.0,302.5,248.66
2016,12,29,11,15,142.0,246.5,6.35,13.0,326.0,392.01,323.18
2016,12,29,11,30,217.0,261.0,6.3,13.0,384.0,468.52,386.0
2016,12,29,11,45,257.0,261.5,6.3,13.0,410.5,510.96,420.09
2016,12,29,12,0,297.0,262.0,6.3,13.0,437.0,539.47,443.18
2016,12,29,12,15,256.0,270.5,6.2,13.0,422.5,509.83,417.96
2016,12,29,12,30,215.0,279.0,6.1,13.0,408.0,469.17,384.33
2016,12,29,12,45,300.0,262.0,6.1,13.5,440.5,520.02,425.94
2016,12,29,13,0,385.0,245.0,6.1,14.0,473.0,555.76,454.92
2016,12,29,13,15,387.5,239.0,6.0,14.0,464.5,538.51,440.89
2016,12,29,13,30,390.0,233.0,5.9,14.0,456.0,519.91,425.87
2016,12,29,13,45,352.5,232.5,5.8,14.0,429.0,479.28,392.57
2016,12,29,14,0,315.0,232.0,5.7,14.0,402.0,440.06,360.31
2016,12,29,14,15,315.0,219.5,5.65,14.0,383.0,412.35,337.78
2016,12,29,14,30,315.0,207.0,5.6,14.0,364.0,383.99,314.37
2016,12,29,14,45,198.5,198.5,5.55,14.0,295.0,295.98,241.69
2016,12,29,15,0,82.0,190.0,5.5,14.0,226.0,219.86,178.73
2016,12,29,15,15,449.5,127.0,5.25,13.5,297.5,312.16,251.94
2016,12,29,15,30,817.0,64.0,5.0,13.0,369.0,357.79,280.09
2016,12,29,15,45,783.5,60.5,4.8,13.0,324.0,299.28,226.15
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,243.12,174.23
2016,12,29,16,15,699.5,52.5,4.15,12.5,231.5,185.43,122.84
2016,12,29,16,30,649.0,48.0,3.7,12.0,184.0,132.72,78.45
2016,12,29,16,45,565.0,40.5,3.3,11.5,137.0,79.89,40.83
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,36.66,19.14
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,18.81,7.44
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.31,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,8.5,0.85,7.5,8.5,7.87,1.1
2016,12,30,8,30,0.0,12.0,0.9,8.0,12.0,11.11,4.04
2016,12,30,8,45,0.0,16.0,1.0,8.5,16.0,14.82,7.35
2016,12,30,9,0,0.0,20.0,1.1,9.0,20.0,18.54,10.63
2016,12,30,9,15,0.0,24.0,1.35,9.5,24.0,22.26,13.85
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,25.98,17.03
2016,12,30,9,45,1.0,86.5,1.85,10.5,87.0,82.45,65.6
2016,12,30,10,0,2.0,145.0,2.1,11.0,146.0,145.41,118.44
2016,12,30,10,15,1.0,98.0,2.2,11.0,98.5,93.31,74.22
2016,12,30,10,30,0.0,51.0,2.3,11.0,51.0,47.42,35.1
2016,12,30,10,45,0.0,54.0,2.4,11.5,54.0,50.22,37.37
2016,12,30,11,0,0.0,57.0,2.5,12.0,57.0,53.03,39.59
2016,12,30,11,15,55.0,159.5,2.55,12.0,190.5,207.67,170.47
2016,12,30,11,30,110.0,262.0,2.6,12.0,324.0,368.78,300.66
2016,12,30,11,45,61.0,235.0,2.7,12.0,269.5,294.35,239.13
2016,12,30,12,0,12.0,208.0,2.8,12.0,215.0,212.15,171.21
2016,12,30,12,15,6.5,191.0,2.85,11.5,195.0,189.37,152.87
2016,12,30,12,30,1.0,174.0,2.9,11.0,175.0,167.23,134.77
2016,12,30,12,45,72.0,227.0,2.95,11.0,270.0,285.09,233.32
2016,12,30,13,0,143.0,280.0,3.0,11.0,365.0,402.84,328.43
2016,12,30,13,15,93.0,261.0,3.0,11.0,316.0,331.06,269.76
2016,12,30,13,30,43.0,242.0,3.0,11.0,267.0,271.9,221.22
2016,12,30,13,45,21.5,171.0,3.05,11.0,183.5,176.5,143.23
2016,12,30,14,0,0.0,100.0,3.1,11.0,100.0,93.38,73.74
2016,12,30,14,15,0.0,125.0,3.1,11.0,125.0,117.27,94.05
2016,12,30,14,30,0.0,150.0,3.1,11.0,150.0,141.24,114.27
2016,12,30,14,45,0.0,101.0,3.1,11.0,101.0,94.3,74.97
2016,12,30,15,0,0.0,52.0,3.1,11.0,52.0,48.34,36.0
2016,12,30,15,15,0.0,47.0,3.05,10.5,47.0,43.67,32.17
2016,12,30,15,30,0.0,42.0,3.0,10.0,42.0,39.01,28.27
2016,12,30,15,45,0.0,37.0,3.0,10.0,37.0,34.35,24.29
2016,12,30,16,0,0.0,32.0,3.0,10.0,32.0,29.69,20.26
2016,12,30,16,15,0.0,26.0,2.75,9.5,26.0,24.11,15.41
2016,12,30,16,30,0.0,20.0,2.5,9.0,20.0,18.54,10.5
2016,12,30,16,45,0.0,15.0,2.3,9.0,15.0,13.89,6.33
2016,12,30,17,0,0.0,10.0,2.1,9.0,10.0,9.26,2.14
2016,12,30,17,15,0.0,5.5,2.15,9.0,5.5,5.09,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
